Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,501.99,394.57
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,464.57,360.99
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,423.36,324.27
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,380.66,285.63
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,335.17,244.33
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,289.06,202.32
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,232.54,163.14
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,205.58,151.91
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,160.21,105.98
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,96.57,55.57
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,62.55,49.4
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,55.54,43.47
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,53.82,42.04
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,52.14,40.59
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,48.38,37.32
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,44.58,33.88
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,38.88,28.6
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,33.09,23.0
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,23.86,13.18
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,18.19,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.1,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,33.39,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,155.1,90.66
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,255.39,210.1
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,326.82,276.69
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,402.61,343.37
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,457.96,390.67
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,512.62,435.58
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,551.68,466.17
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,588.78,494.22
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,370.01,312.61
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,111.83,90.18
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,122.21,99.1
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,132.53,107.55
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,152.45,123.89
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,172.03,139.74
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,150.0,121.14
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,128.98,103.47
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,160.77,129.64
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,191.78,154.75
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,174.92,140.7
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,158.73,127.35
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,150.1,120.27
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,141.7,113.39
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,149.44,119.85
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,156.75,125.92
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,139.95,112.16
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,123.52,98.72
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,128.53,103.07
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,133.05,107.01
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,120.95,97.11
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,108.99,87.28
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,99.16,83.09
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,89.76,75.08
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,78.24,64.96
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,75.52,62.59
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,68.92,56.75
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,62.14,50.58
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,51.7,40.8
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,40.93,30.51
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,29.08,18.13
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,16.95,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.1,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,2.19,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,4.38,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,6.58,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,8.78,1.91
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,11.42,4.22
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,14.06,6.51
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,11.87,4.58
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,9.67,2.66
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.68,2.63
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,9.68,2.6
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,29.99,19.85
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,50.37,37.02
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,66.81,50.65
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,83.41,64.3
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,72.62,55.21
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,61.95,46.26
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,70.41,53.15
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,78.87,60.01
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,64.64,48.2
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,50.43,36.4
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,36.68,24.92
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,22.96,13.47
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,60.63,44.75
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,97.97,75.55
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,101.66,78.63
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,105.21,81.65
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,94.86,73.24
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,84.58,64.89
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,65.46,49.16
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,45.92,32.96
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,41.92,31.32
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,37.93,27.95
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,33.49,24.09
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,29.07,20.2
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,24.2,15.88
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,19.35,11.52
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,14.94,7.5
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,10.53,3.47
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,6.58,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.63,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.36,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.46,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,17.63,6.4
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,32.0,21.32
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,51.6,38.89
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,70.23,55.5
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,89.71,72.6
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,108.94,89.18
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,127.08,104.75
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,145.2,120.09
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,330.38,279.19
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,493.41,411.97
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,520.57,431.84
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,545.44,450.52
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,474.41,391.38
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,406.02,334.23
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,392.25,322.12
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,378.44,309.81
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,286.84,234.35
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,204.22,165.62
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,289.23,235.53
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,365.43,295.36
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,344.36,277.15
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,324.04,260.09
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,277.22,222.69
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,236.81,190.72
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,238.51,191.46
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,237.23,189.25
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,201.08,161.11
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,169.39,136.94
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,152.91,124.15
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,132.61,108.0
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,120.89,103.09
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,110.5,94.08
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,98.22,83.3
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,85.79,72.27
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,72.49,60.42
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,59.02,48.21
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,45.4,35.64
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,31.61,22.74
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,19.83,11.21
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,7.91,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,4.09,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,108.36,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,268.39,192.17
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,400.27,340.72
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,466.1,405.71
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,542.02,474.98
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,597.19,522.95
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,651.03,567.25
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,685.21,594.54
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,716.8,619.0
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,733.27,629.66
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,752.57,642.42
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,760.05,645.39
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,763.97,645.65
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,760.94,640.9
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,754.19,633.45
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,740.01,620.66
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,722.22,604.62
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,698.55,582.69
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,671.48,557.85
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,638.85,528.8
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,603.25,496.89
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,564.09,461.67
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,522.31,423.5
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,476.24,380.86
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,428.27,335.73
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,377.39,286.96
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,325.29,236.86
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,271.44,186.55
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,217.16,137.66
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,161.74,92.58
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,106.91,58.02
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,56.07,46.0
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,54.52,44.83
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,46.51,37.53
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,44.91,36.12
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,42.42,33.96
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,39.95,31.71
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,36.06,27.91
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,32.19,23.94
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,24.27,15.66
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,16.16,0.0
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,8.19,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,13.64,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,126.22,91.2
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,229.51,194.55
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,278.59,241.03
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,328.79,286.24
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,365.79,317.82
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,402.14,347.39
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,438.87,376.06
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,474.38,402.6
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,551.56,461.81
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,622.82,513.31
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,538.17,441.86
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,445.86,365.63
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,525.22,428.63
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,588.9,475.93
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,662.06,530.75
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,714.94,569.26
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,645.06,514.67
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,574.46,460.38
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,592.23,473.65
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,599.31,476.68
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,560.5,443.29
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,519.39,407.74
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,474.63,368.78
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,428.05,327.32
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,378.64,282.72
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,328.38,236.77
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,275.92,189.42
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,217.66,138.52
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,161.28,96.95
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,108.92,65.59
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,64.64,53.59
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,56.22,46.22
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,54.1,44.4
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,51.98,42.54
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,49.36,40.22
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,46.78,37.82
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,38.62,30.07
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,34.48,25.82
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,26.55,17.65
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.41,0.89
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,10.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.64,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,11.87,3.58
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,20.25,12.05
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,29.97,21.08
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,39.71,30.07
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,49.98,39.35
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,60.81,48.98
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,105.57,88.79
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,150.94,128.35
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,172.62,146.47
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,205.39,173.76
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,186.49,156.88
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,179.5,150.31
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,202.56,169.49
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,234.41,195.74
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,203.62,169.32
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,183.33,151.86
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,191.25,158.19
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,198.9,164.23
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,221.84,183.37
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,246.58,203.79
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,247.7,204.55
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,248.15,204.77
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,257.92,212.34
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,265.04,217.39
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,241.73,197.87
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,219.99,179.89
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,209.94,170.9
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,198.6,160.83
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,181.44,144.95
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,164.49,130.89
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,138.83,120.3
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,126.92,110.14
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,115.01,99.81
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,102.71,89.0
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,89.42,77.09
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,75.73,64.56
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,61.3,50.96
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,46.47,36.79
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,32.97,23.48
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,18.19,3.03
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,9.55,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,6.82,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,124.97,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,269.59,207.52
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,374.91,316.13
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,445.98,380.35
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,518.92,442.46
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,363.49,312.99
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,162.69,138.03
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,242.25,208.0
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,309.7,265.11
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,211.55,179.48
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,121.35,99.68
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,63.24,49.48
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,9.69,2.81
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,168.27,140.25
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,332.69,275.68
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,236.59,195.41
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,141.8,115.46
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,124.46,100.92
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,107.54,86.57
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,274.92,227.86
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,424.82,347.7
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,314.38,257.16
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,216.91,177.43
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,152.58,124.52
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,89.38,71.48
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,124.66,101.63
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,158.02,129.82
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,103.95,84.12
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,47.72,35.98
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,84.5,67.96
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,117.3,96.29
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,99.7,85.15
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,82.47,69.8
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,74.07,62.35
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,65.6,54.74
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,55.6,45.82
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,62.16,51.96
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,52.26,42.65
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,44.58,35.17
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,32.3,23.01
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,19.68,5.52
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,11.37,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,4.09,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,7.91,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,20.73,11.13
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,35.64,25.6
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,54.26,42.72
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,72.15,59.08
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,88.99,74.17
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,105.56,88.75
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,177.7,153.49
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,240.42,208.82
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,256.97,221.99
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,272.97,234.59
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,413.71,356.86
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,539.35,462.31
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,542.11,461.74
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,542.79,460.01
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,488.58,413.16
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,437.04,368.56
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,265.22,224.14
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,96.78,78.55
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,87.8,71.03
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,78.9,63.42
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,90.85,73.8
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,102.64,84.03
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,144.98,120.52
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,185.28,154.9
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,190.18,158.96
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,194.08,162.16
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,183.69,153.4
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,173.42,144.82
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,133.34,110.96
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,93.94,77.35
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,109.79,95.9
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,129.95,114.75
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,119.44,105.34
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,108.62,95.57
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,94.81,83.03
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,80.57,69.85
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,65.58,55.59
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,50.16,40.72
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,35.3,26.13
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,20.09,7.35
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,10.91,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,62.15,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,157.02,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,274.31,222.05
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,379.61,328.5
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,453.29,396.91
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,528.42,463.26
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,577.41,505.81
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,625.17,545.51
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,662.33,573.82
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,697.18,599.47
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,717.69,614.42
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,740.06,630.79
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,750.58,637.5
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,757.58,641.6
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,752.89,636.92
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,744.73,629.14
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,733.09,618.47
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,717.96,604.92
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,696.02,585.79
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,670.94,563.9
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,641.37,538.35
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,608.92,509.95
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,520.09,434.88
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,439.41,366.72
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,374.74,312.06
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,322.45,268.58
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,261.26,217.87
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,211.3,177.36
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,231.61,186.47
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,231.94,175.92
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,192.18,142.33
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,154.18,114.28
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,127.68,105.22
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,134.55,119.36
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,85.15,74.02
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,53.21,44.41
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,50.65,42.14
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,48.11,39.77
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,42.75,34.61
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,37.29,29.15
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,27.09,18.97
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,19.88,8.37
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,10.91,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,95.12,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,221.87,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,338.49,279.07
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,447.6,389.87
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,517.04,454.95
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,587.08,516.28
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,635.48,556.72
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,682.36,594.16
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,715.01,618.36
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,744.98,639.72
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,757.23,647.95
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,772.57,658.69
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,780.07,661.59
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,783.99,661.81
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,779.82,657.3
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,771.96,650.16
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,757.99,638.44
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,740.39,623.13
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,717.08,601.7
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,690.37,577.4
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,658.6,549.54
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,623.81,518.76
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,583.91,482.57
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,541.51,443.61
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,495.71,401.67
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,447.99,357.1
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,397.46,309.37
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,345.83,259.95
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,291.74,208.31
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,237.23,157.54
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,182.17,110.26
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,127.69,71.49
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,72.85,48.35
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,51.19,42.17
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,49.71,40.93
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,48.26,39.66
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,45.93,37.61
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,43.62,35.48
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,39.44,31.39
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,35.23,27.12
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,28.46,20.19
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.59,10.43
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,10.91,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
