Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,122.16,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,252.3,190.57
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,347.98,281.39
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,451.14,367.4
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,521.26,422.85
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,593.05,476.8
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,410.99,333.94
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,160.02,127.33
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,164.34,130.76
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,168.78,133.45
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,208.82,165.22
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,263.87,207.96
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,231.62,181.34
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,215.41,167.58
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,410.5,321.04
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,588.68,452.93
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,583.32,445.85
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,576.65,439.26
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,525.88,400.93
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,488.04,371.87
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,507.17,386.33
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,523.61,398.34
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,554.87,421.55
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,573.93,435.39
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,605.13,459.93
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,613.78,466.37
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,569.8,431.5
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,524.41,395.03
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,421.82,317.2
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,353.06,267.1
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,304.98,231.51
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,269.2,205.51
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,198.58,152.11
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,136.69,105.18
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,164.7,120.77
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,169.92,123.2
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,85.46,67.99
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.98,7.43
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,44.38,33.24
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,80.3,64.63
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,75.97,61.08
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,71.52,57.36
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,62.04,49.04
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,52.21,40.13
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,38.44,27.45
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,24.92,13.46
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,14.1,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,140.25,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,286.13,224.17
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,380.96,315.2
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,482.65,402.13
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,556.51,461.27
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,632.3,518.64
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,681.23,554.08
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,734.63,591.65
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,776.82,620.05
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,816.95,646.42
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,843.43,661.64
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,858.83,668.91
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,875.52,677.51
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,888.91,683.83
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,892.7,683.25
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,892.92,680.44
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,887.23,673.77
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,877.89,664.84
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,861.63,652.28
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,841.87,637.53
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,816.38,618.14
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,787.7,596.72
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,754.77,573.41
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,718.98,546.3
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,677.99,515.0
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,634.78,481.47
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,588.41,445.07
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,540.3,406.37
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,489.24,363.69
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,437.4,319.42
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,383.38,273.59
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,329.01,226.61
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,273.61,178.74
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,211.86,127.61
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,156.65,86.06
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,102.98,55.45
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,62.82,48.3
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,62.9,48.58
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,61.06,47.26
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,53.84,41.27
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,51.3,39.26
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,48.7,37.1
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,43.88,32.95
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,38.92,28.46
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,30.6,20.72
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,21.96,11.53
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,12.28,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,80.49,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,166.14,129.47
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,266.18,218.7
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,356.65,296.24
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,422.02,350.64
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,489.02,404.16
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,547.87,449.46
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,607.09,493.58
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,652.24,525.8
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,696.31,556.36
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,736.34,583.24
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,768.09,603.76
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,794.03,618.8
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,816.97,631.59
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,826.18,635.65
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,832.14,637.63
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,831.71,635.53
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,827.88,631.23
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,815.8,621.1
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,800.49,608.76
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,777.6,590.91
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,755.12,573.15
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,726.4,551.69
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,695.05,528.02
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,662.98,503.85
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,626.56,475.77
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,555.91,420.43
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,495.31,372.9
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,458.51,343.2
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,419.28,310.61
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,376.59,274.43
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,328.7,232.98
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,276.49,187.61
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,221.65,141.0
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,170.53,102.91
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,121.85,74.24
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,100.7,80.29
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,113.8,91.82
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,107.23,86.85
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,105.3,85.81
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,88.78,71.91
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,76.65,61.6
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,59.18,46.47
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,41.52,30.86
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,33.24,23.13
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,24.67,14.03
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,13.64,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,155.56,40.26
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,309.96,249.38
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,404.92,336.22
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,506.28,420.23
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,575.06,473.87
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,645.12,525.3
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,700.08,561.14
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,749.77,591.04
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,788.72,612.47
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,825.37,631.42
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,853.22,647.51
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,878.09,661.58
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,894.44,668.74
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,899.19,668.41
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,903.56,673.8
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,904.38,676.56
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,898.65,673.48
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,889.29,667.79
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,873.22,657.73
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,853.67,645.3
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,828.11,629.03
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,799.41,610.37
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,765.59,586.89
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,729.02,559.8
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,688.64,528.33
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,645.91,494.45
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,599.24,457.43
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,550.9,418.19
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,499.69,375.82
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,447.69,331.68
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,385.81,281.31
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,331.15,237.13
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,277.96,188.21
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,221.61,136.81
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,165.84,93.88
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,111.71,61.6
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,67.28,52.51
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,67.2,52.66
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,59.09,46.03
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,57.24,44.76
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,55.21,43.18
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,53.18,41.53
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,48.58,37.54
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,43.86,33.23
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,34.8,24.76
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,24.27,14.12
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,14.1,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,158.56,68.02
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,310.66,252.33
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,406.03,338.44
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,507.47,423.04
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,581.81,481.87
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,657.71,539.02
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,712.14,575.71
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,760.72,606.53
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,799.73,629.84
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,836.32,650.85
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,863.74,668.12
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,888.14,683.33
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,904.84,692.05
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,918.07,698.55
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,914.01,694.81
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,914.74,694.69
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,910.02,689.68
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,901.62,682.4
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,885.27,670.65
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,865.41,656.71
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,839.2,637.81
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,809.79,616.79
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,775.54,593.32
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,738.5,566.06
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,697.81,535.59
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,654.66,502.53
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,607.9,465.4
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,559.35,425.96
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,507.72,382.42
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,454.9,336.93
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,399.89,289.86
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,344.47,241.5
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,287.91,191.75
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,231.68,143.75
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,166.69,93.25
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,110.63,59.27
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,62.04,48.37
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,61.36,48.02
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,59.83,46.95
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,58.28,45.85
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,50.85,39.44
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,48.57,37.49
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,44.54,33.94
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,40.44,30.13
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,33.01,23.17
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,25.37,15.18
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,12.6,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,6.14,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,12.3,4.65
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,24.66,15.59
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,37.05,26.56
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,51.44,39.18
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,66.92,52.57
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,61.89,48.12
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,58.33,44.92
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,78.4,61.83
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,99.39,79.27
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,54.83,41.27
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,12.35,4.93
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,49.1,36.14
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,86.14,67.03
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,79.39,61.22
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,72.74,55.55
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,59.86,44.71
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,46.99,33.89
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,80.84,62.06
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,115.05,90.19
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,124.77,98.04
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,134.37,105.82
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,134.12,105.55
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,133.86,105.31
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,119.62,93.49
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,105.53,81.85
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,91.41,70.34
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,77.28,58.78
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,81.72,62.53
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,86.07,66.19
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,80.33,61.67
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,74.51,57.06
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,77.15,59.4
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,79.8,61.75
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,73.98,57.15
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,68.17,52.52
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,50.38,39.45
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,32.65,23.72
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,28.65,20.27
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,24.67,16.78
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,21.13,13.64
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,17.59,10.46
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,13.18,6.42
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.78,2.35
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.7,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.63,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.31,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.87,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.75,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.51,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,5.26,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,7.02,0.64
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,8.79,2.22
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,20.25,12.46
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,31.74,22.63
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,31.31,22.11
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,30.89,21.6
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,80.24,64.57
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,133.26,109.87
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,202.73,168.55
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,287.44,238.13
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,184.38,151.8
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,101.7,81.6
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,137.36,111.57
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,172.92,140.83
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,220.74,180.15
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,267.78,218.2
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,166.09,134.34
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,67.52,51.76
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,141.33,113.8
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,213.99,173.42
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,171.92,138.68
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,130.69,104.65
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,157.91,127.35
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,184.18,148.95
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,157.61,127.09
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,131.62,105.76
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,174.91,141.67
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,214.78,174.15
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,178.63,144.81
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,143.55,116.39
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,146.06,118.8
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,147.82,120.57
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,144.41,123.66
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,142.05,121.99
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,128.27,110.38
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,114.34,98.48
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,98.51,84.5
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,82.5,70.12
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,65.95,55.1
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,49.2,39.59
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,33.75,25.01
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,17.61,9.6
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.79,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,166.15,116.21
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,320.94,272.95
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,415.2,359.68
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,514.54,446.55
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,593.88,512.66
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,674.74,577.32
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,731.02,619.79
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,786.39,660.43
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,827.75,689.34
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,872.89,720.69
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,900.62,737.27
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,925.2,751.44
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,943.15,761.12
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,949.17,762.21
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,952.38,762.47
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,951.87,760.24
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,944.44,752.39
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,933.27,742.04
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,915.37,728.37
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,893.92,712.29
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,866.73,690.88
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,836.33,667.26
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,801.1,641.31
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,763.04,611.45
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,721.17,577.24
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,676.78,540.44
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,628.54,500.57
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,578.53,458.29
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,525.55,412.53
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,471.23,364.41
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,414.8,313.38
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,357.95,261.15
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,299.43,207.59
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,241.31,155.77
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,183.3,108.69
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,118.05,64.68
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,62.11,50.01
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,61.16,49.38
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,60.02,48.63
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,58.87,47.85
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,56.39,45.75
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,49.15,39.25
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,45.14,35.71
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,41.04,31.89
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,34.09,25.22
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,26.94,17.78
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,13.29,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,11.82,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,193.76,142.47
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,350.73,294.43
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,443.29,376.06
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,540.83,456.4
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,615.44,514.3
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,691.45,570.36
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,739.11,604.47
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,791.37,641.13
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,833.87,669.67
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,874.09,696.05
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,900.1,712.72
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,922.95,727.2
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,928.53,729.47
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,939.36,735.68
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,943.13,737.54
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,943.2,737.02
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,935.82,730.43
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,924.74,721.41
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,907.88,709.42
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,887.44,694.99
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,861.04,675.08
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,831.36,652.88
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,797.09,628.3
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,759.92,600.06
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,717.86,566.08
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,673.43,529.71
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,625.71,490.88
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,576.18,449.64
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,523.0,404.58
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,468.87,357.58
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,413.08,307.99
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,356.89,257.18
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,299.44,205.5
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,242.84,155.83
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,177.95,103.35
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,121.99,66.85
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,67.64,53.85
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,65.26,51.98
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,63.54,50.75
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,61.77,49.45
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,53.73,42.54
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,51.22,40.45
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,46.94,36.73
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,42.53,32.7
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,34.79,25.38
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,26.78,17.34
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,13.2,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,38.07,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,182.85,137.82
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,290.78,244.5
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,378.25,323.15
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,470.98,402.91
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,554.19,471.45
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,638.39,537.18
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,695.87,578.74
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,752.44,618.31
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,801.0,650.93
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,847.71,681.46
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,875.83,698.91
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,895.49,710.25
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,915.88,720.94
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,932.8,729.28
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,936.99,731.08
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,937.51,730.55
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,932.52,725.29
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,916.14,712.14
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,899.54,698.69
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,879.51,682.93
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,855.63,664.56
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,828.39,643.89
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,794.26,619.14
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,757.37,590.63
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,717.41,559.66
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,674.78,525.97
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,626.98,487.33
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,577.49,446.45
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,525.55,402.61
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,472.32,356.59
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,416.82,307.7
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,361.0,257.75
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,303.85,206.75
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,239.77,151.46
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,181.97,105.33
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,125.76,68.72
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,71.6,56.6
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,67.35,53.14
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,65.72,52.02
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,58.18,45.7
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,56.57,44.51
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,54.97,43.27
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,50.03,39.03
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,44.92,34.43
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,37.29,27.27
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,29.4,19.43
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,14.47,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,13.64,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,178.08,135.85
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,305.53,253.88
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,391.4,329.54
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,482.61,406.32
