Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,558.77,466.3
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,633.01,521.79
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,586.68,483.16
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,538.81,441.86
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,678.34,550.68
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,831.0,660.92
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,858.9,678.29
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,883.96,694.4
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,829.38,652.61
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,762.8,600.38
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,849.6,665.05
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,919.97,714.43
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,915.0,708.66
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,906.38,700.91
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,889.59,688.27
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,862.87,668.7
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,837.82,649.42
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,809.75,628.05
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,776.01,602.88
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,739.72,574.63
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,699.2,542.68
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,654.68,507.34
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,608.62,470.41
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,561.24,431.62
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,510.99,389.72
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,460.46,346.65
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,408.29,301.93
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,356.28,256.52
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,296.73,204.78
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,244.07,159.52
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,191.08,117.58
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,140.2,84.14
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,89.81,72.0
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,82.65,66.11
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,80.83,64.9
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,78.93,63.59
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,73.28,58.84
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,67.3,53.71
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,61.27,48.49
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,52.69,40.81
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,42.42,31.33
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,31.83,21.2
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,16.08,1.89
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,10.56,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,74.2,53.45
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,124.26,99.34
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,176.11,144.72
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,228.36,189.43
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,279.74,232.4
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,348.32,287.73
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,337.68,276.86
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,339.96,276.16
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,340.75,274.41
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,323.62,258.73
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,437.29,348.47
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,551.49,435.01
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,444.75,349.47
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,338.61,264.2
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,226.01,176.32
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,115.49,87.91
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,350.71,275.33
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,564.79,435.23
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,613.74,470.39
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,647.0,494.9
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,645.21,492.62
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,641.12,488.82
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,552.96,422.27
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,468.39,357.95
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,522.55,400.53
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,562.34,430.48
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,529.46,404.71
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,495.98,378.37
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,433.03,329.93
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,382.92,291.82
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,361.45,273.63
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,339.82,254.13
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,303.84,224.46
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,267.85,195.08
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,229.84,166.58
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,194.57,142.6
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,124.04,92.4
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,74.45,58.73
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,89.33,71.9
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,108.18,88.48
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,100.99,82.48
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,93.49,76.13
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,79.43,64.21
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,64.85,51.46
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,49.0,37.18
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,32.62,22.11
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,16.78,3.46
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,8.64,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,19.45,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,163.83,129.97
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,300.9,253.22
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,383.72,326.54
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,471.21,400.95
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,539.85,457.07
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,615.33,515.8
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,670.03,555.58
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,723.73,593.37
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,765.69,621.22
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,805.61,646.95
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,834.1,663.54
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,859.85,677.91
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,874.48,684.51
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,885.86,688.92
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,666.7,522.69
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,412.4,322.69
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,418.4,327.05
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,423.91,329.78
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,542.61,420.55
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,651.78,500.04
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,630.48,482.42
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,608.62,465.51
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,567.41,434.01
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,525.03,401.78
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,497.57,380.9
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,470.9,360.43
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,432.05,331.09
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,395.86,303.72
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,375.48,288.14
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,354.93,272.14
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,312.82,240.8
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,270.03,209.14
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,232.73,180.89
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,207.07,161.75
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,156.1,122.28
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,105.37,82.15
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,67.27,50.95
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,27.35,18.6
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,37.06,27.37
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,46.79,36.19
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,39.69,29.96
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,32.61,23.69
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,25.97,17.78
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,19.35,11.78
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,13.18,6.09
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.42
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,4.38,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,7.9,1.1
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,11.86,4.64
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,15.82,8.16
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,20.68,12.37
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,25.54,16.52
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,51.23,38.55
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,77.5,60.73
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,79.05,61.67
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,80.74,62.76
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,74.41,57.26
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,68.21,51.91
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,155.36,123.9
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,245.74,196.01
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,205.26,162.83
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,166.58,131.38
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,178.57,140.95
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,190.37,150.22
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,215.73,170.19
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,240.59,189.54
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,215.86,169.43
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,191.75,150.0
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,211.51,165.74
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,230.74,180.87
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,206.61,161.87
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,182.96,143.26
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,183.74,144.02
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,184.42,144.67
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,160.55,125.7
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,137.22,107.1
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,120.55,93.94
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,104.02,80.77
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,96.23,74.54
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,88.49,68.32
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,62.88,47.21
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,37.12,25.74
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,48.18,35.18
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,59.25,46.86
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,51.69,40.42
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,44.14,33.93
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,37.92,28.48
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,31.72,22.98
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,25.53,17.45
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,19.35,11.83
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,13.62,6.53
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,7.9,1.22
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.94,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,57.83,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,158.13,58.14
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,280.66,226.68
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,400.56,334.13
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,484.65,406.17
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,572.74,477.65
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,638.94,529.03
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,701.18,575.43
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,527.23,435.94
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,288.54,236.3
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,388.27,316.96
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,472.76,382.37
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,726.89,582.41
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,929.99,727.33
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,947.45,735.37
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,961.44,742.43
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,964.92,743.32
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,964.66,741.87
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,958.03,736.17
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,947.6,728.05
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,929.74,714.5
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,908.28,698.76
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,881.18,678.12
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,850.83,655.33
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,815.53,630.31
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,777.37,602.56
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,735.09,569.99
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,690.52,535.12
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,642.32,496.47
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,592.33,455.57
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,539.36,411.55
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,485.31,365.48
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,429.1,317.12
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,372.45,267.27
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,314.46,215.48
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,256.83,164.88
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,198.86,117.65
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,133.52,71.72
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,77.15,47.86
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,61.8,48.47
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,60.38,47.51
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,58.89,46.47
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,56.48,44.59
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,54.01,42.59
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,45.72,35.37
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,42.05,32.11
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,35.61,26.08
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,28.97,19.59
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,14.16,4.17
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,71.21,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,189.55,97.99
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,309.66,256.69
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,429.12,364.02
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,514.14,437.67
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,602.6,510.44
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,666.63,559.88
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,730.89,607.57
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,781.55,642.97
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,825.81,672.61
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,861.87,695.52
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,895.26,716.15
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,921.1,731.75
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,943.76,745.02
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,956.59,750.32
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,965.84,753.29
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,959.4,745.06
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,958.56,741.09
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,950.49,732.22
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,938.81,721.13
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,921.77,707.89
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,901.27,692.44
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,874.37,671.46
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,844.33,648.51
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,809.82,623.74
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,772.57,595.82
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,731.58,563.67
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,688.13,529.23
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,640.88,491.95
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,591.93,452.52
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,539.65,409.63
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,486.17,364.66
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,430.8,317.13
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,375.08,268.35
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,317.77,218.04
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,253.42,162.84
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,195.94,116.05
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,139.96,77.34
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,84.51,53.0
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,67.35,53.46
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,65.78,52.42
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,64.15,51.28
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,56.0,44.25
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,53.64,42.28
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,49.89,39.05
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,46.04,35.57
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,38.91,28.95
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,31.54,21.81
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,19.99,8.79
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.1,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,66.58,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,180.72,109.69
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,299.3,249.59
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,418.21,355.59
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,502.7,427.06
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,590.57,496.8
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,658.07,546.94
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,726.13,595.14
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,776.19,629.81
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,819.81,658.99
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,857.94,682.82
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,893.56,704.46
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,918.32,718.69
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,939.93,730.75
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,951.95,736.2
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,960.41,739.39
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,953.59,733.2
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,952.38,731.21
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,942.45,722.38
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,929.01,711.38
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,911.3,698.55
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,890.23,683.53
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,862.2,662.83
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,831.32,640.21
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,796.86,616.24
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,759.83,588.85
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,717.66,555.81
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,673.79,520.99
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,627.27,484.35
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,578.21,444.91
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,526.06,402.22
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,474.27,358.74
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,420.52,313.21
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,366.94,266.72
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,313.77,220.06
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,255.61,170.33
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,196.53,121.92
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,139.09,80.65
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,111.09,77.52
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,120.83,99.37
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,93.81,76.52
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,63.02,50.05
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,69.68,56.2
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,75.31,61.41
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,67.26,54.53
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,58.86,47.11
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,47.74,36.89
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,36.22,26.01
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.27,11.03
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.28,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,8.19,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,15.86,5.06
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,46.7,33.6
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,85.41,67.63
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,122.3,100.01
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,158.87,131.55
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,194.42,161.55
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,230.18,191.05
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,193.12,158.22
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,144.8,116.05
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,202.58,163.55
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,277.36,223.34
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,302.18,242.45
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,326.48,261.12
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,320.9,255.23
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,315.46,249.61
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,370.74,292.52
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,424.46,333.36
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,483.99,378.27
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,526.8,409.95
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,606.79,471.53
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,669.56,519.15
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,531.42,411.8
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,403.86,311.39
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,368.72,284.49
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,335.26,258.59
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,344.91,266.04
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,353.28,272.38
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,354.61,273.26
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,354.66,273.1
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,315.39,242.91
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,278.56,214.67
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,271.06,209.14
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,262.87,202.99
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,273.2,207.96
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,279.48,208.55
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,212.89,160.96
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,177.29,138.16
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,134.85,104.97
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,92.52,74.36
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,111.41,91.03
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,130.91,108.22
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,115.78,95.5
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,100.29,82.34
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,84.11,68.47
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,69.4,55.58
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,52.04,39.96
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,34.48,24.0
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,20.17,9.58
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,5.46,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,6.82,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,13.19,3.62
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,30.41,19.29
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,49.68,35.89
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,72.61,55.52
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,94.78,74.27
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,121.12,96.52
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,147.61,118.58
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,119.79,94.88
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,94.97,73.68
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,203.06,162.97
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,306.05,245.38
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,252.44,200.57
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,189.28,148.35
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,197.79,154.59
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,206.3,160.73
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,296.13,231.54
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,373.14,290.94
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,381.13,295.88
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,388.67,300.62
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,288.03,222.65
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,186.94,143.35
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,188.45,144.51
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,189.9,145.53
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,309.37,238.54
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,418.82,321.29
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,437.26,335.02
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,451.82,345.86
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,363.9,279.11
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,285.86,219.45
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,290.52,223.22
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,297.29,228.34
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,268.81,206.82
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,241.8,186.44
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,228.15,176.04
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,206.64,159.55
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,169.08,130.86
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,132.55,102.62
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,143.48,111.64
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,153.04,125.37
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,134.04,109.7
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,114.71,93.62
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,100.28,81.54
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,85.7,69.17
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,70.6,56.25
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,55.35,42.92
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,41.09,30.16
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,26.45,16.98
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,15.4,6.15
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,6.37,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,12.31,3.57
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,24.68,15.07
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,37.07,26.01
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,53.89,40.69
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,70.49,55.0
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,81.88,64.65
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,93.3,74.17
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,52.56,39.37
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,15.86,7.94
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,246.54,204.59
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,483.29,392.45
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,616.15,495.59
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,752.09,597.55
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,668.55,529.5
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,583.48,460.93
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,534.25,421.09
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,470.47,369.9
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,731.52,575.08
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,931.09,718.88
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,915.07,706.32
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,895.59,693.31
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,872.45,676.68
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,845.82,657.49
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,811.61,633.68
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,774.62,607.15
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,734.53,576.55
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,691.73,543.1
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,644.67,505.25
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,595.79,464.98
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,487.68,378.65
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,413.01,320.25
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,406.11,309.39
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,377.88,275.82
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,320.42,223.52
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,263.09,172.04
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,205.62,123.73
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,149.3,82.92
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,92.94,55.19
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,57.8,45.11
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,56.63,44.35
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,55.41,43.53
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,53.29,41.89
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,51.1,40.13
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,47.91,37.4
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,40.87,31.07
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,35.64,26.19
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,30.3,20.97
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,20.59,10.81
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,11.82,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,107.51,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,279.11,218.67
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,385.32,329.6
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,500.67,432.71
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,579.8,501.08
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,661.52,568.36
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,718.21,612.01
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,780.89,658.74
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,828.7,691.54
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,874.69,722.01
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,909.65,743.82
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,941.92,763.34
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,955.09,768.4
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,974.21,777.94
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,986.06,782.2
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,994.32,784.06
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,994.61,780.47
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,991.18,774.52
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,981.64,764.53
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,968.4,752.23
