Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,948.88,735.35
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,925.85,716.28
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,897.62,694.71
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,866.18,671.06
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,829.78,644.03
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,790.62,615.1
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,747.88,581.5
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,702.72,545.55
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,654.14,507.33
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,603.8,466.8
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,549.88,422.68
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,494.89,376.38
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,438.69,327.66
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,382.07,277.45
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,323.69,224.96
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,265.7,173.35
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,207.79,124.84
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,151.08,83.64
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,95.52,56.36
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,59.75,46.98
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,58.67,46.34
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,57.54,45.61
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,55.51,43.96
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,53.42,42.23
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,45.6,35.45
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,42.34,32.59
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,36.79,27.47
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,31.08,21.94
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.41,11.89
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,12.73,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,138.17,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,287.48,226.61
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,387.96,326.74
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,497.05,421.09
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,573.81,484.76
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,647.96,543.15
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,710.2,588.78
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,772.24,632.37
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,818.8,663.7
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,863.59,693.05
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,898.15,714.38
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,920.94,727.02
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,943.28,739.94
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,962.43,750.86
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,972.93,755.78
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,979.89,758.41
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,981.34,756.51
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,979.08,752.24
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,969.37,743.43
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,956.01,732.3
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,936.72,718.23
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,913.97,701.89
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,886.29,681.17
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,855.46,658.3
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,819.57,632.82
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,780.97,605.32
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,738.37,571.9
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,693.54,536.14
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,645.51,498.09
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,595.8,457.84
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,543.01,414.32
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,489.44,369.0
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,433.97,320.98
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,378.18,271.71
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,321.34,221.39
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,265.56,172.54
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,209.27,125.99
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,145.65,79.29
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,93.12,53.46
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,67.69,52.84
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,66.61,52.23
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,59.4,46.26
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,59.35,46.49
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,59.47,46.81
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,54.87,42.91
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,50.07,38.68
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,43.61,32.77
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,35.44,25.12
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,24.12,13.88
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,13.91,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,7.28,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,134.5,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,273.41,223.03
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,381.12,329.21
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,497.21,433.52
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,577.89,503.63
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,661.07,572.71
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,722.79,620.82
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,784.31,667.08
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,827.99,698.68
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,876.04,733.02
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,910.07,754.62
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,941.26,773.81
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,966.23,787.71
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,987.9,799.07
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,1000.42,803.72
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,999.64,798.9
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,1001.45,797.74
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,999.57,794.06
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,990.7,784.6
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,978.16,772.75
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,959.31,758.02
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,936.98,740.98
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,909.56,719.12
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,878.95,695.15
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,843.33,668.92
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,804.95,640.12
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,763.02,606.29
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,718.5,569.98
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,669.53,530.34
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,618.84,488.47
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,565.42,442.62
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,510.61,394.61
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,453.64,344.52
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,396.33,293.06
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,337.68,239.96
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,279.21,187.37
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,220.29,137.26
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,154.01,86.96
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,96.96,56.54
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,65.32,52.87
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,64.09,52.1
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,62.81,51.24
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,60.6,49.43
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,53.13,42.81
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,49.75,39.97
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,46.27,36.88
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,40.45,31.38
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,34.46,25.46
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,23.97,14.72
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.06,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,147.29,3.47
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,297.83,245.43
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,395.25,339.69
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,500.18,431.99
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,577.02,496.32
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,656.2,559.52
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,715.21,603.55
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,773.88,645.79
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,815.96,674.31
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,861.82,705.1
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,897.48,727.77
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,930.51,748.31
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,953.33,761.38
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,972.92,772.24
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,975.27,769.59
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,983.69,771.55
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,984.86,769.93
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,982.37,765.99
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,972.36,757.4
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,958.73,746.48
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,940.35,733.35
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,918.54,717.91
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,857.21,673.03
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,793.96,622.92
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,763.26,600.1
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,730.77,575.4
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,683.82,538.0
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,639.68,502.45
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,600.12,471.42
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,559.57,438.92
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,533.28,416.79
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,497.66,384.86
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,428.62,327.56
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,374.91,282.99
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,323.91,241.76
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,290.91,216.79
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,245.34,184.04
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,220.98,170.37
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,175.56,134.64
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,141.26,118.81
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,136.34,115.18
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,138.09,117.31
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,125.18,106.51
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,111.84,95.16
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,95.41,80.79
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,78.45,65.6
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,62.94,51.36
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,44.64,34.31
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,28.0,18.08
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,10.56,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.46,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,88.48,19.35
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,196.66,157.31
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,322.53,271.76
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,468.64,398.58
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,546.98,464.61
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,627.94,530.2
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,702.08,588.03
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,773.24,641.76
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,709.15,588.25
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,620.96,513.83
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,783.1,639.18
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,925.37,740.52
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,947.09,752.9
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,965.64,763.79
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,851.18,677.42
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,692.13,550.18
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,858.01,680.61
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,981.63,767.83
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,854.25,672.43
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,696.84,547.4
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,593.33,467.64
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,496.19,390.82
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,622.66,491.2
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,725.6,570.47
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,561.89,442.76
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,411.67,323.22
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,339.78,267.47
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,272.35,214.36
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,251.24,197.8
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,230.64,181.53
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,354.34,279.33
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,455.59,354.06
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,339.68,263.61
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,258.35,202.82
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,281.87,217.74
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,288.19,217.0
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,233.56,178.39
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,194.42,153.23
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,131.35,93.6
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,71.01,56.56
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,93.84,76.85
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,120.65,100.69
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,111.44,92.93
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,101.82,84.74
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,87.88,72.7
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,73.36,59.88
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,54.13,42.58
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,37.67,27.52
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.44,16.55
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,14.2,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,8.19,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,161.58,67.87
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,320.02,264.1
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,420.67,357.01
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,528.8,449.1
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,604.86,512.04
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,683.12,573.99
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,739.88,616.09
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,802.05,660.99
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,848.19,691.38
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,892.42,719.63
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,927.28,740.48
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,950.14,752.51
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,972.01,765.25
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,990.61,775.7
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,1002.13,780.34
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,1010.07,782.71
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,1009.71,780.98
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1005.6,776.94
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,995.75,768.2
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,982.18,757.12
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,962.36,743.26
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,939.02,727.06
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,910.46,705.94
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,878.69,682.62
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,841.94,656.69
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,802.43,628.7
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,567.47,447.97
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,360.1,282.08
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,389.03,305.48
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,409.49,321.09
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,323.25,254.28
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,245.0,193.29
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,199.99,158.16
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,155.81,123.12
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,231.38,178.19
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,296.39,220.78
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,253.73,187.09
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,216.26,160.16
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,184.43,143.17
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,170.1,143.18
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,147.61,124.46
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,126.8,106.97
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,115.69,97.75
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,104.05,87.89
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,74.34,61.63
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,46.64,36.75
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,40.48,31.05
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,34.08,24.89
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,24.57,15.45
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.68,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.19,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,165.58,89.0
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,322.97,270.74
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,425.79,367.09
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,535.86,463.83
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,612.26,529.89
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,690.75,595.39
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,571.16,495.25
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,425.56,367.14
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,675.39,579.49
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,907.63,762.07
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,944.07,787.29
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,968.44,804.02
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,991.33,818.91
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,1010.9,831.31
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,863.16,715.74
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,671.62,555.9
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,870.71,720.08
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,1027.31,836.77
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,1016.33,824.81
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,1001.59,811.15
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,981.32,795.08
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,957.47,776.5
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,859.84,699.95
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,753.72,611.0
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,797.32,649.04
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,818.83,667.7
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,774.96,632.37
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,728.77,594.19
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,679.54,552.86
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,628.49,509.14
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,574.26,461.83
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,519.02,412.5
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,461.84,360.34
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,404.15,306.7
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,345.14,251.56
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,286.6,197.22
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,227.46,145.04
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,169.44,99.42
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,103.56,58.79
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,64.26,52.5
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,63.02,51.69
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,61.71,50.79
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,60.62,49.99
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,54.24,44.3
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,50.94,41.43
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,47.52,38.32
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,42.19,33.27
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,36.72,27.84
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,26.81,17.87
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.48,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,9.1,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,182.44,115.13
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,357.61,302.45
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,449.22,386.6
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,546.99,470.01
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,619.78,527.45
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,689.19,578.81
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,745.9,617.83
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,801.83,654.61
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,846.46,679.87
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,889.15,702.3
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,920.62,716.74
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,949.17,728.73
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,960.08,731.02
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,977.38,737.91
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,985.18,738.53
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,989.34,737.13
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,989.37,737.98
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,985.8,736.79
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,972.21,729.13
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,955.15,719.18
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,936.02,708.04
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,913.61,694.61
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,884.36,675.94
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,852.4,655.1
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,817.75,632.01
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,780.65,606.25
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,739.22,575.35
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,695.93,542.32
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,630.73,491.5
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,571.76,445.06
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,518.5,402.51
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,467.45,361.12
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,428.23,327.6
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,381.9,286.51
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,331.11,240.07
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,279.87,192.01
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,225.72,145.84
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,165.74,99.41
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,113.21,68.41
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,74.93,60.84
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,73.75,60.17
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,72.46,59.36
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,69.87,57.26
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,67.12,54.98
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,62.91,51.5
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,58.52,47.7
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,50.3,40.11
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,39.9,30.29
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,28.37,19.04
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,16.51,0.72
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,9.55,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,14.08,4.1
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,28.85,18.95
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,52.28,39.86
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,74.55,59.62
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,101.29,83.22
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,128.06,106.38
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,204.5,172.37
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,270.43,227.79
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,301.94,252.54
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,332.91,276.49
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,298.73,245.99
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,264.43,215.6
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,346.32,282.06
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,427.57,346.07
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,529.59,425.12
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,629.4,499.94
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,551.18,436.69
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,474.86,375.08
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,721.79,570.47
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,914.97,713.88
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,899.35,699.83
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,880.54,684.97
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,773.31,601.45
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,664.34,514.75
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,642.0,497.98
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,618.94,480.21
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,661.8,515.15
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,682.72,531.71
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,615.12,477.14
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,557.69,430.68
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,501.58,386.42
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,450.34,345.62
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,411.39,313.55
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,372.51,280.95
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,340.17,253.47
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,302.44,222.07
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,246.18,172.52
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,188.56,123.9
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,157.52,111.72
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,156.98,129.06
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,139.68,115.0
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,121.2,99.77
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,113.84,93.77
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,106.15,87.38
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,92.99,76.25
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,79.3,64.39
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,64.36,51.12
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,48.9,37.09
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,33.81,23.0
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,17.36,2.3
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,9.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.55,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,24.85,12.16
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,48.31,34.83
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,91.73,72.93
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,128.41,105.17
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,165.93,137.63
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,203.8,169.69
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,130.8,106.98
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,61.0,46.35
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,108.9,86.56
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,159.11,127.79
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,143.62,114.24
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,129.32,101.9
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,221.16,176.87
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,332.43,264.48
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,238.03,188.7
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,141.82,110.81
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,142.93,111.72
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,144.06,112.48
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,170.55,133.47
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,196.74,153.91
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,198.3,154.95
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,199.8,156.04
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,185.98,145.03
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,172.37,134.21
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,213.07,166.48
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,252.8,197.57
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,353.38,275.63
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,444.16,343.77
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,369.03,286.11
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,298.99,232.37
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,264.37,205.87
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,226.36,176.42
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,129.02,99.41
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,28.35,17.78
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,174.93,128.26
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,286.53,202.98
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,220.63,159.98
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,196.0,153.03
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,132.65,91.66
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,68.17,53.77
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,67.21,53.29
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,66.19,52.71
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,56.61,44.48
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,52.96,41.41
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,50.07,39.1
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,47.07,36.58
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,41.37,31.46
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,35.45,25.92
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,26.47,17.24
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.14,3.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,9.55,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,60.65,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,221.26,165.56
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,349.19,295.34
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,442.33,379.29
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,541.36,462.77
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,614.51,522.18
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,689.42,580.43
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,747.91,624.02
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,801.1,662.69
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,846.94,693.6
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,890.87,722.41
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,924.2,743.35
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,954.81,762.18
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,976.72,773.76
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,985.58,776.73
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,994.0,778.48
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,998.82,777.78
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,999.61,773.28
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,996.79,766.3
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,985.01,753.22
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,969.72,737.87
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,951.15,724.25
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,929.22,708.5
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,901.62,687.7
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,871.04,665.02
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,835.91,640.47
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,798.2,614.01
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,755.71,581.06
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,711.42,546.38
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,664.68,509.74
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,616.43,471.24
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,542.38,413.02
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,484.46,367.04
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,432.08,324.93
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,382.55,284.47
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,335.02,245.48
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,291.05,209.61
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,240.14,163.26
