Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,204.8,123.28
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,162.45,107.43
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,191.41,146.22
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,111.38,88.83
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,64.2,49.47
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,63.22,48.87
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,62.16,48.14
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,59.44,46.05
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,56.57,43.76
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,53.04,40.77
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,49.44,37.54
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.73,28.78
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,31.01,20.57
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.63,4.36
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,7.46,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,14.95,6.67
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,25.55,16.12
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,36.16,25.53
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,47.69,35.55
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,59.75,45.83
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,105.39,84.62
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,152.05,123.31
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,506.78,416.89
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,825.6,649.39
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,535.76,429.12
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,172.94,135.97
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,593.3,473.48
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,960.96,725.8
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,981.43,732.9
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,998.78,742.38
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,867.2,650.68
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,714.2,537.47
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,738.01,556.28
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,759.75,571.9
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,751.02,564.11
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,740.63,555.47
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,735.43,552.5
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,728.43,548.17
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,734.81,554.14
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,741.49,559.99
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,728.81,550.93
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,713.84,540.26
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,729.55,556.11
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,728.04,558.24
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,491.25,379.86
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,306.77,235.64
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,401.94,309.14
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,483.51,367.47
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,440.92,334.12
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,398.1,301.45
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,367.76,270.63
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,323.33,223.93
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,264.44,184.57
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,262.83,195.04
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,187.16,124.91
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,102.63,58.24
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,68.16,53.44
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,67.66,53.34
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,65.52,51.68
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,57.4,44.79
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,55.18,43.09
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,52.85,41.22
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,48.71,37.65
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,44.42,33.77
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,37.24,27.2
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,29.78,20.06
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.65,7.17
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,8.19,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,45.85,20.52
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,95.83,75.01
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,148.81,123.14
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,202.44,171.0
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,254.0,215.99
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,323.41,274.3
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,174.36,147.36
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,36.16,25.61
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,29.54,19.82
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,22.93,14.02
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,42.42,30.56
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,61.97,46.98
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,38.03,26.56
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,14.14,6.3
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,38.52,26.77
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,62.99,47.1
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,75.06,56.87
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,87.28,66.7
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,148.6,116.78
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,210.31,166.27
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,193.33,152.36
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,176.66,138.86
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,164.32,128.83
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,152.14,118.93
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,133.89,104.06
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,115.94,89.42
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,273.8,216.02
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,422.53,330.5
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,363.44,284.5
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,308.88,242.31
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,275.28,216.33
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,242.43,190.68
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,272.72,214.76
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,293.19,230.84
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,286.38,225.57
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,279.15,219.97
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,250.28,197.54
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,212.42,167.91
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,230.91,181.82
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,250.27,196.13
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,187.77,148.5
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,135.94,108.6
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,88.38,72.74
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,36.2,26.81
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,21.15,13.42
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,6.16,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,5.27,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.39,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.51,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.63,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.88,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.44,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,15.86,4.14
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,35.51,24.1
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,67.05,52.25
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,107.36,87.77
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,141.01,117.17
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,174.96,146.22
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,293.29,247.31
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,419.16,350.58
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,481.33,399.0
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,544.48,447.34
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,556.07,452.71
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,564.74,456.06
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,584.12,468.15
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,601.6,478.68
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,693.29,549.23
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,803.66,630.6
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,749.33,585.39
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,709.96,551.77
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,554.42,433.13
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,402.89,314.41
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,383.03,298.54
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,363.76,282.75
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,407.11,315.8
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,448.47,346.75
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,539.56,416.19
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,615.32,472.64
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,410.52,318.92
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,211.36,163.86
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,387.86,302.74
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,544.41,419.94
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,341.55,265.83
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,150.67,116.1
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,291.23,227.38
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,416.66,322.36
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,417.94,321.73
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,402.14,307.34
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,373.4,281.42
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,326.6,239.84
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,277.94,193.74
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,216.12,136.85
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,182.91,125.16
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,197.03,151.89
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,124.39,102.09
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,78.6,63.21
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,75.82,61.07
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,72.78,58.64
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,69.78,56.3
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,66.6,53.73
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,61.03,48.91
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.23,41.91
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,44.17,33.54
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,34.81,24.62
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.89,10.58
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,10.01,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,29.41,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,160.47,101.19
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,276.34,227.38
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,366.28,308.64
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,463.12,391.74
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,538.79,452.5
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,617.3,512.38
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,679.81,558.5
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,742.85,603.53
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,792.99,636.8
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,842.11,668.53
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,877.13,690.45
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,915.63,714.68
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,943.85,730.03
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,969.24,743.35
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,988.73,754.39
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,1005.1,763.38
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,1014.45,766.26
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1009.66,759.79
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,1008.16,757.67
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,1003.28,753.41
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,988.01,741.29
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,969.47,727.17
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,949.65,713.7
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,926.86,698.24
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,822.79,622.09
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,707.77,533.79
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,758.92,575.65
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,792.74,603.13
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,749.68,570.67
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,704.5,536.82
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,504.95,387.58
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,344.1,263.48
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,225.96,173.66
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,110.43,83.22
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,283.89,217.61
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,429.55,320.56
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,380.89,278.56
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,332.22,236.86
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,285.37,201.44
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,258.61,184.25
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,198.4,132.59
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,131.63,83.15
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,96.37,76.73
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,95.7,76.47
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,91.04,72.78
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,85.36,68.19
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,80.43,64.31
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,75.24,60.1
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,67.91,53.88
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,60.27,47.17
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,48.81,36.87
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,37.99,26.83
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,23.75,12.08
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.01,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.19,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,115.38,72.87
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,226.88,181.94
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,307.51,253.2
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,394.94,327.37
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,453.75,375.81
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,515.18,424.09
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,573.19,467.51
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,639.79,516.04
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,715.01,568.4
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,791.03,619.55
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,598.76,472.62
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,345.27,271.16
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,654.74,513.23
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,925.68,704.47
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,945.27,712.96
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,955.22,716.94
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,928.35,696.47
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,883.78,661.45
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,930.97,697.1
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,961.99,718.2
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,948.03,708.04
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,938.09,701.03
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,866.28,648.29
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,795.85,594.66
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,801.78,597.99
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,803.96,598.14
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,764.04,569.16
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,724.22,540.32
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,486.6,367.97
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,273.08,206.1
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,304.78,230.55
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,335.47,253.42
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,442.81,335.6
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,527.11,394.34
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,349.08,261.25
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,240.23,181.94
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,271.83,205.48
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,303.38,227.9
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,265.52,187.39
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,219.36,137.58
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,171.71,102.83
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,127.19,77.64
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,89.68,70.38
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,89.06,70.29
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,104.24,83.34
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,130.15,105.4
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,103.29,83.15
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,76.54,60.68
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,68.21,53.69
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,59.5,46.12
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,48.42,36.24
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,36.92,25.74
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,23.79,12.37
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.01,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,104.73,68.83
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,189.68,152.57
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,279.13,229.99
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,360.56,298.54
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,440.63,363.15
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,533.6,433.83
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,568.37,456.86
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,608.84,483.4
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,573.76,450.5
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,512.4,399.61
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,570.74,440.5
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,629.37,478.81
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,654.27,491.76
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,677.19,503.67
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,648.27,481.39
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,598.47,445.84
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,585.35,435.71
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,571.09,424.34
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,554.85,412.73
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,523.47,390.61
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,562.54,418.02
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,585.23,433.26
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,558.69,414.73
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,523.78,390.54
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,559.99,416.84
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,584.52,434.18
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,504.28,375.9
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,426.93,319.37
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,430.09,321.85
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,432.18,323.04
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,396.42,296.95
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,362.52,272.25
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,349.73,263.05
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,336.93,253.7
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,385.56,288.67
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,415.44,307.06
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,369.58,271.33
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,328.32,239.76
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,297.37,213.8
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,261.16,183.6
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,215.22,154.98
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,206.37,155.64
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,182.69,147.11
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,168.01,135.63
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,148.84,120.31
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,129.06,104.28
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,113.84,92.01
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,98.28,79.2
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,85.12,68.16
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,67.91,53.35
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,50.93,38.42
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,33.76,23.12
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,19.84,9.62
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.73,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.55,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,18.51,7.62
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,35.34,23.46
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,60.5,45.23
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,84.9,66.2
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,114.25,90.97
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,155.73,125.02
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,304.62,247.65
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,463.7,371.13
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,533.41,421.21
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,623.9,485.1
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,741.8,569.21
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,873.44,656.68
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,655.0,499.5
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,378.26,289.37
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,693.09,528.28
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,963.79,712.13
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,967.69,711.11
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,968.13,710.51
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,911.29,671.44
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,848.97,626.23
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,901.02,664.46
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,937.91,688.91
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,683.04,508.96
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,409.61,305.3
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,599.96,447.64
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,763.26,561.34
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,779.02,574.73
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,783.56,581.16
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,694.74,514.62
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,613.38,453.41
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,623.16,463.78
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,621.43,463.57
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,574.35,427.05
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,526.67,389.39
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,416.67,308.27
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,351.76,262.73
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,347.43,256.84
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,339.83,246.26
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,289.4,200.9
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,229.3,147.05
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,187.17,118.3
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,153.27,101.12
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,141.94,113.37
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,160.54,129.33
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,145.39,117.18
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,129.56,104.38
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,104.7,84.0
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,80.57,63.87
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,72.01,56.72
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,63.04,48.98
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,51.32,38.62
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,40.25,28.53
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,25.35,14.09
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,10.91,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.46,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.55,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,15.41,5.62
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,26.45,16.15
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,43.89,31.16
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,61.4,46.11
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,80.87,62.45
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,99.96,78.15
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,99.67,77.56
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,100.36,77.72
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,149.5,117.68
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,199.28,157.17
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,249.89,196.74
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,285.34,223.87
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,292.07,227.7
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,298.65,231.5
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,515.27,399.69
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,732.01,557.6
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,735.52,556.83
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,736.94,556.2
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,739.95,556.93
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,741.12,556.45
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,733.2,549.86
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,723.79,542.36
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,723.97,541.75
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,722.21,539.73
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,680.5,508.74
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,635.4,475.57
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,630.96,472.48
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,620.67,465.01
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,589.16,441.88
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,561.32,421.35
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,509.74,383.3
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,462.16,348.08
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,412.6,311.47
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,362.16,274.12
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,368.01,278.28
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,375.31,282.51
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,364.37,271.45
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,335.79,246.1
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,300.75,217.2
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,264.12,187.4
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,226.09,159.6
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,190.34,136.56
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,155.11,124.91
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,143.79,116.24
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,134.16,108.59
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,124.01,100.44
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,97.87,78.8
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,75.69,60.17
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,67.38,53.08
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.68,45.45
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,48.72,36.58
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,38.4,27.15
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,26.49,15.28
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.92,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.28,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.46,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,40.87,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,168.23,120.42
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,262.42,210.58
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,343.22,279.9
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,430.58,351.25
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,260.89,214.69
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,63.41,47.49
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,91.43,70.72
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,119.51,93.24
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,129.64,100.85
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,139.85,108.46
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,147.0,113.56
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,154.31,118.73
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,190.71,146.84
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,227.08,174.29
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,238.6,182.43
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,250.07,190.57
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,233.5,177.18
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,217.51,164.4
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,239.55,180.7
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,261.3,196.39
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,421.26,313.23
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,577.96,419.48
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,667.28,478.89
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,739.43,525.54
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,814.63,576.96
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,859.05,604.26
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,826.4,584.97
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,791.55,565.06
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,750.96,540.38
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,709.3,513.15
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,667.64,485.15
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,622.27,453.64
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,574.6,419.37
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,526.25,383.32
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,476.06,344.63
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,425.88,304.61
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,374.67,262.71
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,324.13,220.48
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,272.79,177.94
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,222.95,137.67
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,167.18,96.02
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,120.55,68.19
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,110.86,87.6
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,159.61,128.43
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,129.01,103.44
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,99.33,79.01
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,91.61,72.94
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,83.43,66.31
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,73.28,57.81
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,65.24,50.89
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,52.56,39.73
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,39.53,28.01
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,25.73,14.85
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,12.34,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,6.37,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.27,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.55,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,17.17,7.26
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,30.47,19.45
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,51.73,37.68
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,72.16,55.13
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,95.73,75.1
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,119.17,94.61
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,63.94,48.38
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,19.38,10.72
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,45.04,32.12
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,70.82,53.22
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,99.25,76.28
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,128.43,99.64
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,103.5,79.18
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,79.85,59.83
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,150.24,116.58
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,222.34,173.32
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,456.52,355.54
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,675.66,514.78
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,756.05,572.04
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,847.23,635.62
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,853.94,636.92
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,857.84,637.08
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,743.0,552.59
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,633.7,471.49
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,703.85,522.62
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,762.23,562.98
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,744.45,549.66
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,724.85,535.61
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,702.28,518.69
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,677.62,500.13
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,613.72,454.41
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,559.16,414.87
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,532.59,395.57
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,506.76,375.66
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,477.53,351.87
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,440.78,319.19
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,388.25,274.99
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,329.64,225.73
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,276.38,180.4
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,224.36,137.32
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,173.68,99.13
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,125.34,69.99
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,78.01,60.51
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,67.27,51.82
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,66.46,51.34
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,65.57,50.77
