Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,63.03,48.87
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,60.33,46.78
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,55.37,42.64
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,50.16,38.11
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,43.7,32.37
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.48,24.85
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,24.18,13.98
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,32.76,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,92.23,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,212.89,160.24
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,321.87,262.57
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,408.03,336.1
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,500.15,409.74
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,570.53,462.05
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,643.15,513.01
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,703.49,553.58
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,764.15,592.86
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,808.05,618.88
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,856.21,647.24
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,894.19,674.84
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,930.05,700.36
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,959.52,719.65
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,975.94,729.79
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,993.29,741.34
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,1007.54,750.88
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,1016.66,756.07
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,1022.55,759.17
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,1020.38,757.7
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,1014.79,754.11
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,1001.89,744.63
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,985.72,733.03
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,966.32,720.14
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,943.78,705.16
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,915.63,686.35
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,884.79,665.77
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,850.11,642.26
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,813.16,617.02
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,771.6,587.44
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,728.59,554.92
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,684.0,521.06
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,638.07,485.47
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,588.75,446.47
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,539.35,406.52
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,488.87,365.36
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,438.22,322.95
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,381.57,274.92
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,332.47,232.32
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,161.6,109.02
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,61.16,44.0
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,58.91,42.36
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,56.65,40.67
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,65.07,50.11
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,88.33,70.25
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,87.85,70.07
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,87.31,69.87
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,82.48,66.22
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,77.75,62.55
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,68.47,54.63
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,58.73,46.1
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,49.5,37.86
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,39.94,29.05
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.87,16.47
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.37,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,7.73,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,37.2,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,103.18,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,224.4,175.31
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,335.53,282.13
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,421.9,359.32
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,513.94,437.58
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,584.3,494.65
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,656.65,551.09
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,715.84,594.42
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,775.18,636.49
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,821.11,667.34
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,860.02,692.46
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,899.54,717.29
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,936.92,740.17
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,963.65,755.26
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,987.52,768.34
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,1007.08,777.99
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,1023.5,785.51
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,1022.0,781.39
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,1028.69,783.19
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,1028.68,781.96
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,1025.23,778.64
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,1016.33,770.82
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1004.04,760.89
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,985.62,747.95
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,964.0,732.96
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,938.36,714.33
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,909.76,693.72
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,875.59,670.51
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,839.02,645.52
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,799.02,616.75
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,757.0,584.66
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,710.83,549.55
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,663.23,512.56
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,613.7,473.2
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,563.13,431.97
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,510.37,387.94
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,457.26,342.45
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,402.79,294.92
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,348.74,247.01
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,294.16,198.75
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,232.33,146.14
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,179.62,104.83
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,129.49,73.06
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,79.99,63.99
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,72.63,57.99
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,65.57,52.05
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,65.64,52.31
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,63.44,50.67
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,61.12,48.85
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,57.35,45.66
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,53.45,42.2
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,46.21,35.63
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,38.67,28.52
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.75,16.04
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,14.17,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,8.19,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,27.98,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,84.45,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,191.45,149.21
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,287.69,239.88
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,368.87,311.46
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,456.33,385.23
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,534.64,448.04
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,612.08,506.85
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,673.41,551.45
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,735.09,595.0
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,786.87,629.37
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,837.81,662.36
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,841.04,660.63
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,840.13,656.47
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,807.86,629.57
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,778.76,602.83
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,730.7,562.92
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,697.97,533.74
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,879.45,662.98
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,1018.8,747.46
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,1017.0,739.08
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,1011.85,730.5
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,1001.38,718.44
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,987.6,704.6
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,968.23,692.31
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,945.78,678.24
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,917.76,660.55
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,887.1,641.2
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,853.12,620.8
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,816.89,598.72
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,776.85,573.53
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,735.12,544.98
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,690.62,513.98
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,644.77,481.05
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,596.08,445.44
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,546.64,407.91
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,495.61,367.5
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,444.39,325.62
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,391.8,281.61
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,333.19,232.23
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,280.52,187.06
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,229.19,143.94
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,179.25,105.49
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,132.07,75.79
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,77.5,52.04
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,68.78,53.96
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,69.74,55.0
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,70.8,56.12
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,68.15,54.12
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,65.33,51.92
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,61.41,48.65
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,55.74,43.7
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.57,36.33
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,39.13,28.48
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,29.62,19.05
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,19.5,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.91,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.75,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,6.14,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,10.53,3.24
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,17.14,9.06
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,23.76,14.88
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,30.39,20.6
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,37.03,26.22
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,32.18,21.99
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,27.33,17.76
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,46.82,34.17
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,66.37,50.35
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,59.73,44.61
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,53.1,38.93
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,116.85,91.41
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,183.86,145.1
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,214.49,169.08
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,244.94,192.69
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,276.13,216.23
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,306.94,239.11
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,377.77,292.64
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,431.78,332.29
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,432.85,331.34
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,433.63,330.53
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,474.68,360.6
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,513.51,388.34
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,531.83,400.62
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,553.13,414.96
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,521.8,392.22
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,496.27,373.85
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,433.72,328.44
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,374.74,285.1
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,289.56,221.59
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,209.67,160.76
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,234.18,179.99
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,257.6,197.99
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,295.39,226.59
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,333.55,254.73
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,291.07,222.58
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,251.39,192.88
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,266.26,202.62
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,262.8,197.54
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,212.53,161.71
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,167.31,129.61
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,166.64,129.16
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,164.4,134.5
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,149.72,122.7
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,134.37,110.23
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,120.49,98.99
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,106.15,87.14
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,91.04,74.22
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,75.48,60.66
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,59.8,46.81
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,43.71,32.33
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,28.95,18.56
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.1,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,28.22,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,76.82,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,190.69,147.17
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,286.64,235.49
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,366.04,305.34
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,456.54,381.6
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,265.72,224.51
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,34.38,23.82
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,40.58,29.15
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,46.8,34.33
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,91.87,72.03
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,140.51,111.8
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,188.82,150.91
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,237.43,189.35
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,251.43,199.3
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,265.36,209.18
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,245.88,193.05
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,227.13,177.66
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,203.83,158.71
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,181.28,140.41
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,176.62,136.56
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,172.05,132.76
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,186.46,143.63
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,200.67,154.18
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,210.97,161.91
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,221.06,169.45
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,206.62,157.86
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,192.36,146.54
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,219.36,167.22
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,245.76,187.1
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,242.03,183.82
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,238.26,180.67
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,295.21,223.58
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,349.22,263.22
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,336.15,253.45
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,323.37,244.25
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,322.74,243.89
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,320.73,242.3
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,255.89,194.22
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,201.57,153.77
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,198.61,152.22
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,195.3,150.23
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,162.07,124.84
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,129.51,99.7
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,126.54,97.9
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,123.77,100.69
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,121.0,98.7
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,118.0,96.52
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,103.21,84.34
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,88.28,71.84
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,70.02,56.06
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.87,47.13
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,51.11,39.28
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,42.04,30.91
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,29.04,18.71
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.37,0.94
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.1,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,19.35,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,56.51,1.31
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,145.42,112.62
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,227.38,187.76
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,316.93,265.61
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,398.5,335.05
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,254.86,214.72
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,81.0,63.66
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,48.56,36.08
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,19.38,11.01
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,37.52,26.4
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,55.71,41.58
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,50.41,36.96
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,45.11,32.4
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,102.59,79.95
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,163.16,128.73
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,102.94,79.47
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,46.11,32.68
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,45.25,31.94
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,44.39,31.17
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,103.53,79.6
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,163.68,127.81
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,167.53,130.39
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,171.29,133.03
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,183.14,142.31
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,194.77,151.37
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,195.84,152.09
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,196.85,152.82
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,242.81,188.71
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,287.67,223.19
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,287.36,222.84
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,286.91,222.57
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,309.54,240.07
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,325.45,252.27
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,308.51,239.41
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,292.06,226.98
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,269.97,210.18
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,241.02,187.95
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,246.23,192.24
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,250.44,195.63
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,173.18,135.12
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,94.47,72.37
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,125.86,98.18
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,154.48,121.59
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,106.38,82.96
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,54.83,42.62
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,95.11,78.03
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,129.56,108.17
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,114.49,95.55
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,99.3,82.69
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,83.94,69.28
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,70.55,57.37
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,60.5,48.26
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,47.6,36.35
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,32.22,21.81
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.38,2.18
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.1,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,6.37,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,12.33,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,45.24,31.25
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,75.18,58.45
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,110.96,90.22
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,146.73,121.6
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,180.83,150.61
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,215.12,179.03
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,213.96,176.44
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,211.41,172.61
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,152.38,122.75
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,110.95,87.3
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,162.01,129.27
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,213.73,170.86
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,239.08,190.32
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,264.27,209.49
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,273.04,215.74
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,281.76,222.02
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,272.6,213.88
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,263.78,206.15
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,302.62,236.06
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,355.39,276.04
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,394.76,305.48
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,432.73,333.55
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,386.39,297.94
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,333.31,257.39
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,333.39,257.45
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,333.34,257.23
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,250.26,193.56
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,168.82,130.14
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,233.94,181.31
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,297.08,229.71
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,303.23,234.17
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,308.89,238.48
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,314.89,243.16
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,324.4,250.43
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,282.92,219.28
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,251.47,195.75
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,207.45,161.69
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,164.08,127.79
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,159.93,124.8
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,155.8,121.78
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,123.8,96.33
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,91.66,70.49
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,65.96,49.53
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,39.75,29.31
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,83.48,67.63
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,121.01,100.31
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,106.25,87.97
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,91.35,75.39
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,76.32,62.3
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,61.16,48.86
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,46.99,36.09
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,32.65,23.03
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,20.7,11.95
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.78,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.55,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,43.84,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,122.46,30.05
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,231.26,181.39
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,334.09,273.63
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,413.41,341.32
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,497.82,409.48
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,564.46,460.05
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,633.08,509.8
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,390.4,320.36
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,85.56,65.78
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,136.96,108.37
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,189.43,150.24
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,266.94,211.31
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,330.31,259.58
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,287.74,224.72
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,231.74,179.84
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,353.15,273.25
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,459.48,351.0
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,572.5,432.39
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,682.55,508.41
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,530.83,398.15
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,383.51,288.88
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,573.88,429.94
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,754.19,553.76
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,860.7,631.25
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,930.8,678.11
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,904.74,660.69
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,875.96,642.45
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,702.37,520.74
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,532.34,393.75
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,645.08,482.54
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,724.49,542.47
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,569.58,426.48
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,449.44,335.09
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,472.83,353.38
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,484.44,361.28
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,468.73,348.13
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,443.56,324.13
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,318.11,232.91
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,264.59,200.26
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,165.45,125.05
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,62.95,45.18
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,153.6,114.79
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,210.76,157.67
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,158.49,120.96
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,103.86,82.78
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,122.79,99.09
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,142.92,116.3
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,127.09,103.48
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,110.88,90.21
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,94.61,76.45
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,78.0,62.14
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,62.03,48.33
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,45.78,33.95
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,30.64,20.13
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.98,2.91
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.73,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.46,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,10.55,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,25.38,14.92
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,41.93,29.65
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,63.21,48.21
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,83.73,65.96
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,108.26,86.91
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,132.98,107.62
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,125.47,100.76
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,118.7,94.47
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,312.65,257.08
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,504.99,409.64
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,709.59,569.3
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,908.62,710.65
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,937.54,726.5
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,963.88,741.73
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,983.93,753.71
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,1000.96,763.71
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,907.47,695.49
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,794.56,607.47
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,912.56,697.16
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,1001.63,757.11
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,991.49,747.27
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,978.09,736.16
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,888.02,671.92
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,781.49,590.56
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,676.08,511.66
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,577.87,436.72
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,668.86,506.31
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,744.97,562.42
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,723.46,546.73
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,699.26,529.39
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,649.38,492.25
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,601.51,456.28
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,581.56,442.19
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,552.04,418.77
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,429.62,325.23
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,362.63,275.9
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,358.04,269.36
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,346.36,254.43
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,307.0,217.16
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,250.04,164.75
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,214.56,144.1
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,204.1,146.55
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,169.68,127.39
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,151.59,124.18
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,139.18,114.14
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,126.06,103.39
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,117.03,96.2
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,112.13,92.42
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,96.83,79.48
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,81.08,65.87
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,65.51,52.09
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,49.56,37.7
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,34.25,23.54
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,19.04,6.12
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.01,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,38.73,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,113.82,41.45
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,211.54,168.93
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,304.87,253.84
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,382.33,321.64
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,465.35,391.37
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,488.33,409.7
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,508.85,425.06
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,601.93,497.19
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,692.34,563.69
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,700.31,566.76
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,695.93,560.57
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,670.19,536.58
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,620.26,494.99
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,427.68,343.01
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,220.6,174.24
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,385.2,306.05
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,553.93,434.11
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,464.8,363.28
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,394.54,307.14
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,469.19,364.32
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,556.56,428.88
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,498.36,383.45
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,456.1,350.3
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,487.87,374.04
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,517.78,395.85
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,664.16,505.66
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,786.05,593.11
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,737.93,557.31
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,690.68,523.09
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,492.59,377.11
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,315.75,241.85
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,494.74,384.25
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,647.64,496.76
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,599.62,457.69
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,551.32,418.9
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,501.63,378.15
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,451.71,336.17
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,394.85,288.13
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,343.88,243.79
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,291.92,198.87
