Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,30,852.0,142.0,0.9,28.0,969.0,796.11,568.23
2016,6,2,12,45,839.5,149.0,0.95,28.0,959.0,757.36,543.72
2016,6,2,13,0,827.0,156.0,1.0,28.0,949.0,720.87,519.33
2016,6,2,13,15,627.0,275.5,1.0,28.0,872.0,645.97,465.21
2016,6,2,13,30,427.0,395.0,1.0,28.0,795.0,584.38,420.16
2016,6,2,13,45,330.5,418.5,1.05,28.0,724.0,524.95,378.7
2016,6,2,14,0,234.0,442.0,1.1,28.0,653.0,476.34,344.42
2016,6,2,14,15,165.0,424.5,1.05,27.5,571.0,412.81,300.2
2016,6,2,14,30,96.0,407.0,1.0,27.0,489.0,365.66,267.49
2016,6,2,14,45,130.0,394.5,1.0,27.0,501.0,349.39,255.37
2016,6,2,15,0,164.0,382.0,1.0,27.0,513.0,338.8,246.52
2016,6,2,15,15,229.0,352.0,0.95,27.0,524.0,321.9,231.5
2016,6,2,15,30,294.0,322.0,0.9,27.0,535.0,287.64,203.05
2016,6,2,15,45,226.0,308.5,0.85,27.0,466.5,258.01,183.47
2016,6,2,16,0,158.0,295.0,0.8,27.0,398.0,224.62,162.28
2016,6,2,16,15,79.0,172.5,0.7,27.0,224.0,132.95,97.16
2016,6,2,16,30,0.0,50.0,0.6,27.0,50.0,44.19,31.48
2016,6,2,16,45,0.0,28.5,0.5,27.0,28.5,25.14,15.67
2016,6,2,17,0,0.0,7.0,0.4,27.0,7.0,6.16,0.0
2016,6,2,17,15,0.0,6.5,0.4,26.5,6.5,5.72,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.27,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.39,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.51,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.63,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.75,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.88,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,40.43,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,123.48,72.35
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.5,205.43,159.66
2016,6,3,6,0,274.0,57.0,1.3,21.0,103.0,287.3,229.98
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.5,359.55,290.36
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,436.78,352.38
2016,6,3,6,45,288.5,112.0,1.35,21.5,196.5,378.76,305.25
2016,6,3,7,0,170.0,142.0,1.4,22.0,203.0,311.16,249.62
2016,6,3,7,15,375.0,130.0,1.4,22.5,292.5,506.26,402.05
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,690.11,533.94
2016,6,3,7,45,610.5,123.5,1.45,23.5,431.0,738.64,563.66
2016,6,3,8,0,641.0,129.0,1.5,24.0,480.0,786.42,593.51
2016,6,3,8,15,467.5,199.0,1.55,24.5,467.5,704.94,532.56
2016,6,3,8,30,294.0,269.0,1.6,25.0,455.0,603.5,455.56
2016,6,3,8,45,508.0,208.0,1.65,25.5,557.5,763.48,570.76
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,917.87,670.8
2016,6,3,9,15,736.0,150.5,1.75,26.0,699.5,937.75,680.99
2016,6,3,9,30,750.0,154.0,1.8,26.0,739.0,948.45,686.85
2016,6,3,9,45,780.0,145.0,1.85,26.5,778.0,965.6,695.67
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,979.64,702.49
2016,6,3,10,15,817.5,137.5,1.95,27.0,845.5,979.44,701.8
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,965.06,692.37
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,956.93,685.81
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,945.74,677.33
2016,6,3,11,15,574.0,303.0,2.1,28.0,841.0,850.33,612.25
2016,6,3,11,30,311.0,465.0,2.1,28.0,763.0,734.39,528.33
2016,6,3,11,45,580.5,303.5,2.1,28.0,865.0,811.64,587.83
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,859.19,621.62
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.5,828.23,600.85
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,795.25,579.37
2016,6,3,12,45,828.0,156.0,2.15,28.0,956.0,755.04,553.15
2016,6,3,13,0,806.0,170.0,2.2,28.0,944.0,718.5,527.27
2016,6,3,13,15,613.5,283.5,2.15,28.0,867.5,644.05,471.67
2016,6,3,13,30,421.0,397.0,2.1,28.0,791.0,582.75,425.35
2016,6,3,13,45,604.5,281.0,2.1,28.0,832.5,568.89,417.08
2016,6,3,14,0,788.0,165.0,2.1,28.0,874.0,544.63,399.14
2016,6,3,14,15,780.0,163.0,2.1,28.0,846.0,497.26,362.27
2016,6,3,14,30,772.0,161.0,2.1,28.0,818.0,449.93,324.6
2016,6,3,14,45,531.0,262.5,2.1,28.0,706.5,389.34,279.62
2016,6,3,15,0,290.0,364.0,2.1,28.0,595.0,357.41,258.29
2016,6,3,15,15,278.5,346.5,2.05,28.0,559.0,321.36,230.64
2016,6,3,15,30,267.0,329.0,2.0,28.0,523.0,286.88,204.35
2016,6,3,15,45,265.0,307.0,1.95,28.0,489.0,252.74,178.53
2016,6,3,16,0,263.0,285.0,1.9,28.0,455.0,219.34,154.55
2016,6,3,16,15,189.0,266.0,1.8,27.5,383.5,195.7,142.78
2016,6,3,16,30,115.0,247.0,1.7,27.0,312.0,170.94,135.52
2016,6,3,16,45,68.5,209.5,1.6,27.0,247.0,158.11,125.6
2016,6,3,17,0,22.0,172.0,1.5,27.0,182.0,140.93,112.01
2016,6,3,17,15,17.5,152.5,1.4,26.5,160.0,125.64,100.02
2016,6,3,17,30,13.0,133.0,1.3,26.0,138.0,110.21,87.71
2016,6,3,17,45,215.5,110.0,1.2,26.0,172.0,81.83,64.11
2016,6,3,18,0,418.0,87.0,1.1,26.0,206.0,63.52,48.69
2016,6,3,18,15,355.5,75.0,1.0,25.5,161.5,55.72,42.05
2016,6,3,18,30,293.0,63.0,0.9,25.0,117.0,47.61,34.9
2016,6,3,18,45,210.5,47.5,0.8,24.5,80.0,36.44,24.94
2016,6,3,19,0,128.0,32.0,0.7,24.0,43.0,25.79,14.51
2016,6,3,19,15,64.0,16.0,0.65,24.0,21.5,13.19,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,40.0,12.5,0.55,21.0,15.0,32.7,0.0
2016,6,4,5,30,80.0,25.0,0.6,21.0,30.0,94.24,54.5
2016,6,4,5,45,153.5,43.0,0.7,21.5,64.5,171.07,131.96
2016,6,4,6,0,227.0,61.0,0.8,22.0,99.0,261.54,207.65
2016,6,4,6,15,290.5,76.0,0.75,22.0,141.5,332.93,266.34
2016,6,4,6,30,354.0,91.0,0.7,22.0,184.0,409.01,326.4
2016,6,4,6,45,406.5,101.5,0.7,22.5,231.0,474.58,375.63
2016,6,4,7,0,459.0,112.0,0.7,23.0,278.0,542.97,424.84
2016,6,4,7,15,497.5,121.0,0.8,23.0,326.5,599.69,465.32
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,657.31,505.09
2016,6,4,7,45,571.0,135.5,1.0,23.5,423.5,716.48,544.01
2016,6,4,8,0,606.0,141.0,1.1,24.0,472.0,767.71,576.59
2016,6,4,8,15,629.5,146.5,1.1,24.5,518.5,807.09,599.45
2016,6,4,8,30,653.0,152.0,1.1,25.0,565.0,844.88,620.95
2016,6,4,8,45,677.5,153.5,1.15,25.5,609.5,877.17,639.26
2016,6,4,9,0,702.0,155.0,1.2,26.0,654.0,907.4,656.15
2016,6,4,9,15,716.5,159.0,1.15,26.0,693.5,928.17,666.72
2016,6,4,9,30,731.0,163.0,1.1,26.0,733.0,946.28,675.66
2016,6,4,9,45,624.0,238.0,1.1,26.5,740.5,915.33,652.99
2016,6,4,10,0,517.0,313.0,1.1,27.0,748.0,874.36,621.62
2016,6,4,10,15,673.0,224.0,1.05,27.5,810.5,933.76,660.49
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,965.34,676.2
2016,6,4,10,45,839.0,133.5,1.0,28.5,897.0,958.75,669.69
2016,6,4,11,0,849.0,132.0,1.0,29.0,921.0,949.04,661.92
2016,6,4,11,15,852.5,133.0,1.05,29.0,936.5,932.48,652.25
2016,6,4,11,30,856.0,134.0,1.1,29.0,952.0,913.0,640.85
2016,6,4,11,45,613.5,285.5,1.15,29.0,874.5,825.33,583.91
2016,6,4,12,0,371.0,437.0,1.2,29.0,797.0,724.8,513.69
2016,6,4,12,15,618.0,284.5,1.25,29.0,884.5,773.98,553.17
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,799.5,573.02
2016,6,4,12,45,862.0,133.0,1.4,29.0,965.5,762.86,550.09
2016,6,4,13,0,859.0,134.0,1.5,29.0,959.0,724.61,525.35
2016,6,4,13,15,856.0,133.5,1.55,29.0,945.0,683.71,497.12
2016,6,4,13,30,853.0,133.0,1.6,29.0,931.0,641.49,467.23
2016,6,4,13,45,850.0,130.5,1.65,29.5,910.5,596.58,433.78
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,550.68,398.78
2016,6,4,14,15,840.0,126.5,1.75,29.5,862.5,502.78,362.88
2016,6,4,14,30,833.0,125.0,1.8,29.0,835.0,454.6,325.52
2016,6,4,14,45,591.5,236.5,1.85,29.0,730.5,391.06,278.5
2016,6,4,15,0,350.0,348.0,1.9,29.0,626.0,366.6,262.29
2016,6,4,15,15,572.5,231.5,1.85,29.0,658.5,312.45,214.29
2016,6,4,15,30,795.0,115.0,1.8,29.0,691.0,249.72,156.53
2016,6,4,15,45,776.5,113.5,1.8,29.0,647.5,201.12,118.06
2016,6,4,16,0,758.0,112.0,1.8,29.0,604.0,154.68,85.17
2016,6,4,16,15,738.5,108.0,1.75,28.5,557.5,108.73,60.23
2016,6,4,16,30,719.0,104.0,1.7,28.0,511.0,71.03,53.65
2016,6,4,16,45,687.0,102.0,1.7,28.0,461.0,64.69,48.63
2016,6,4,17,0,655.0,100.0,1.7,28.0,411.0,65.52,49.5
2016,6,4,17,15,621.0,94.0,1.55,27.5,362.0,63.48,48.08
2016,6,4,17,30,587.0,88.0,1.4,27.0,313.0,61.27,46.48
2016,6,4,17,45,535.5,82.0,1.3,26.5,263.5,58.82,44.62
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,56.29,42.58
2016,6,4,18,15,420.5,66.5,1.15,25.5,169.0,50.62,37.73
2016,6,4,18,30,357.0,57.0,1.1,25.0,124.0,43.24,31.22
2016,6,4,18,45,265.5,44.0,1.1,24.5,85.5,33.84,22.79
2016,6,4,19,0,174.0,31.0,1.1,24.0,47.0,24.15,13.35
2016,6,4,19,15,87.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,6.5,1.85,21.0,6.5,5.91,0.0
2016,6,5,5,30,0.0,13.0,2.1,21.0,13.0,11.43,1.63
2016,6,5,5,45,0.0,27.5,2.35,21.5,27.5,24.24,13.8
2016,6,5,6,0,0.0,42.0,2.6,22.0,42.0,38.1,25.65
2016,6,5,6,15,0.0,60.0,2.75,22.0,60.0,56.44,41.15
2016,6,5,6,30,0.0,78.0,2.9,22.0,78.0,74.29,56.12
2016,6,5,6,45,0.0,97.5,3.05,22.5,97.5,93.56,71.87
2016,6,5,7,0,0.0,117.0,3.2,23.0,117.0,112.53,87.06
2016,6,5,7,15,4.0,134.5,3.25,23.0,136.5,132.43,103.07
2016,6,5,7,30,8.0,152.0,3.3,23.0,156.0,152.46,118.97
2016,6,5,7,45,4.0,146.0,3.4,23.0,148.0,140.09,108.47
2016,6,5,8,0,0.0,140.0,3.5,23.0,140.0,128.77,98.88
2016,6,5,8,15,11.5,185.5,3.55,23.0,193.0,185.03,143.73
2016,6,5,8,30,23.0,231.0,3.6,23.0,246.0,241.94,188.18
2016,6,5,8,45,180.0,267.5,3.65,23.5,395.0,469.71,366.02
2016,6,5,9,0,337.0,304.0,3.7,24.0,544.0,684.52,523.44
2016,6,5,9,15,375.5,309.0,3.75,24.0,590.5,726.25,551.63
2016,6,5,9,30,414.0,314.0,3.8,24.0,637.0,783.71,591.14
2016,6,5,9,45,345.0,356.0,3.85,24.5,633.5,738.21,554.85
2016,6,5,10,0,276.0,398.0,3.9,25.0,630.0,706.81,528.78
2016,6,5,10,15,281.5,412.0,3.9,25.0,656.0,718.48,536.23
2016,6,5,10,30,287.0,426.0,3.9,25.0,682.0,728.43,542.28
2016,6,5,10,45,182.5,435.5,3.95,25.5,600.0,611.79,456.22
2016,6,5,11,0,78.0,445.0,4.0,26.0,518.0,499.59,372.27
2016,6,5,11,15,44.0,325.5,4.05,26.0,367.0,345.99,260.06
2016,6,5,11,30,10.0,206.0,4.1,26.0,216.0,194.09,145.33
2016,6,5,11,45,19.5,296.0,4.2,26.0,315.0,283.14,213.0
2016,6,5,12,0,29.0,386.0,4.3,26.0,414.0,376.13,281.8
2016,6,5,12,15,110.0,441.5,4.3,26.0,548.5,491.19,367.3
2016,6,5,12,30,191.0,497.0,4.3,26.0,683.0,591.72,439.96
2016,6,5,12,45,113.5,450.0,4.35,26.0,560.5,479.14,357.53
2016,6,5,13,0,36.0,403.0,4.4,26.0,438.0,375.12,280.54
2016,6,5,13,15,105.5,438.5,4.35,26.0,538.5,441.47,330.55
2016,6,5,13,30,175.0,474.0,4.3,26.0,639.0,500.82,373.79
2016,6,5,13,45,279.0,433.0,4.3,26.0,688.5,507.68,379.27
2016,6,5,14,0,383.0,392.0,4.3,26.0,738.0,511.54,381.61
2016,6,5,14,15,593.5,265.0,4.2,25.5,781.0,483.52,360.52
2016,6,5,14,30,804.0,138.0,4.1,25.0,824.0,448.15,330.8
2016,6,5,14,45,795.5,135.0,4.05,25.0,791.0,398.69,289.09
2016,6,5,15,0,787.0,132.0,4.0,25.0,758.0,349.64,247.01
2016,6,5,15,15,509.5,234.5,3.85,25.0,631.5,300.51,212.54
2016,6,5,15,30,232.0,337.0,3.7,25.0,505.0,296.29,216.61
2016,6,5,15,45,139.0,302.5,3.6,25.0,401.5,241.69,178.43
2016,6,5,16,0,46.0,268.0,3.5,25.0,298.0,208.42,157.37
2016,6,5,16,15,23.5,214.0,3.35,24.5,230.0,177.12,135.04
2016,6,5,16,30,1.0,160.0,3.2,24.0,162.0,134.74,107.74
2016,6,5,16,45,100.0,179.5,3.1,24.0,228.0,131.9,105.81
2016,6,5,17,0,199.0,199.0,3.0,24.0,294.0,143.77,116.07
2016,6,5,17,15,194.0,175.0,2.9,23.5,259.0,128.82,104.15
2016,6,5,17,30,189.0,151.0,2.8,23.0,224.0,113.31,91.59
2016,6,5,17,45,176.5,129.5,2.75,23.0,189.5,98.77,79.44
2016,6,5,18,0,164.0,108.0,2.7,23.0,155.0,83.78,66.7
2016,6,5,18,15,140.5,88.0,2.65,23.0,122.5,69.3,54.15
2016,6,5,18,30,117.0,68.0,2.6,23.0,90.0,54.46,41.07
2016,6,5,18,45,83.0,49.0,2.6,23.0,62.5,39.95,28.09
2016,6,5,19,0,49.0,30.0,2.6,23.0,35.0,25.11,14.28
2016,6,5,19,15,24.5,15.0,2.55,23.0,17.5,12.93,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,87.0,12.0,1.4,20.0,18.0,57.28,0.0
2016,6,6,5,30,174.0,24.0,1.5,20.0,36.0,159.48,97.85
2016,6,6,5,45,263.5,36.5,1.6,20.0,72.0,242.43,190.17
2016,6,6,6,0,353.0,49.0,1.7,20.0,108.0,331.89,267.5
2016,6,6,6,15,339.5,67.5,1.7,20.0,140.5,355.69,289.23
2016,6,6,6,30,326.0,86.0,1.7,20.0,173.0,381.11,310.48
2016,6,6,6,45,353.0,102.0,1.7,20.5,214.5,432.86,350.8
2016,6,6,7,0,380.0,118.0,1.7,21.0,256.0,485.42,389.97
2016,6,6,7,15,513.5,106.5,1.65,21.0,323.5,603.12,478.34
2016,6,6,7,30,647.0,95.0,1.6,21.0,391.0,720.96,560.7
2016,6,6,7,45,672.5,100.5,1.55,21.0,439.5,766.56,589.25
2016,6,6,8,0,698.0,106.0,1.5,21.0,488.0,811.16,617.11
2016,6,6,8,15,576.5,165.5,1.5,21.0,500.5,777.77,591.72
2016,6,6,8,30,455.0,225.0,1.5,21.0,513.0,727.6,552.75
2016,6,6,8,45,407.5,261.5,1.5,21.5,533.5,724.41,546.7
2016,6,6,9,0,360.0,298.0,1.5,22.0,554.0,700.62,526.49
2016,6,6,9,15,372.5,313.0,1.55,22.0,591.5,727.8,544.59
2016,6,6,9,30,385.0,328.0,1.6,22.0,629.0,753.35,561.02
2016,6,6,9,45,358.0,355.0,1.65,22.5,645.0,750.32,555.85
2016,6,6,10,0,331.0,382.0,1.7,23.0,661.0,745.11,549.6
2016,6,6,10,15,309.0,404.0,1.7,23.0,671.5,737.67,542.86
2016,6,6,10,30,287.0,426.0,1.7,23.0,682.0,728.58,535.14
2016,6,6,10,45,282.5,439.5,1.75,23.5,697.0,726.5,532.21
2016,6,6,11,0,278.0,453.0,1.8,24.0,712.0,722.87,528.24
2016,6,6,11,15,284.5,459.5,1.85,24.0,728.5,721.25,527.11
2016,6,6,11,30,291.0,466.0,1.9,24.0,745.0,717.9,524.82
2016,6,6,11,45,297.0,472.5,1.95,24.0,759.0,712.35,521.06
2016,6,6,12,0,303.0,479.0,2.0,24.0,773.0,705.08,516.15
2016,6,6,12,15,212.5,485.5,2.0,24.0,692.0,614.46,451.9
2016,6,6,12,30,122.0,492.0,2.0,24.0,611.0,533.35,393.65
2016,6,6,12,45,139.0,491.0,2.0,24.0,625.5,532.69,393.92
2016,6,6,13,0,156.0,490.0,2.0,24.0,640.0,530.5,392.52
2016,6,6,13,15,165.5,482.5,2.0,24.0,639.5,516.58,382.68
2016,6,6,13,30,175.0,475.0,2.0,24.0,639.0,501.88,372.21
2016,6,6,13,45,166.5,463.0,2.05,24.0,616.5,472.6,351.19
2016,6,6,14,0,158.0,451.0,2.1,24.0,594.0,444.29,330.74
2016,6,6,14,15,106.5,416.0,2.1,24.0,511.0,388.2,289.89
2016,6,6,14,30,55.0,381.0,2.1,24.0,428.0,330.39,247.81
2016,6,6,14,45,41.5,344.5,2.1,24.0,379.5,291.88,219.62
2016,6,6,15,0,28.0,308.0,2.1,24.0,331.0,255.5,192.79
2016,6,6,15,15,27.0,291.5,2.0,23.5,312.5,238.6,180.57
2016,6,6,15,30,26.0,275.0,1.9,23.0,294.0,222.03,168.48
2016,6,6,15,45,30.0,265.5,1.85,23.0,286.5,211.2,160.31
2016,6,6,16,0,34.0,256.0,1.8,23.0,279.0,199.81,151.82
2016,6,6,16,15,26.0,228.5,1.75,23.0,245.0,187.52,143.39
2016,6,6,16,30,18.0,201.0,1.7,23.0,211.0,164.25,132.21
2016,6,6,16,45,11.0,176.0,1.7,23.0,182.0,145.32,117.08
2016,6,6,17,0,4.0,151.0,1.7,23.0,153.0,126.1,101.52
2016,6,6,17,15,2.0,133.5,1.55,22.5,134.5,112.11,90.32
2016,6,6,17,30,0.0,116.0,1.4,22.0,116.0,98.0,78.82
2016,6,6,17,45,0.0,98.0,1.3,22.0,98.0,83.42,66.56
2016,6,6,18,0,0.0,80.0,1.2,22.0,80.0,68.7,53.99
2016,6,6,18,15,0.0,63.0,1.1,21.5,63.0,54.61,41.84
2016,6,6,18,30,0.0,46.0,1.0,21.0,46.0,40.38,29.35
2016,6,6,18,45,0.0,32.0,0.95,21.0,32.0,28.22,18.45
2016,6,6,19,0,0.0,18.0,0.9,21.0,18.0,15.84,7.11
2016,6,6,19,15,0.0,9.0,0.9,20.5,9.0,7.91,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,66.33,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,181.79,114.14
2016,6,7,5,45,315.0,35.0,1.7,17.5,78.0,276.17,218.91
2016,6,7,6,0,422.0,46.0,1.9,18.0,117.0,374.49,304.0
2016,6,7,6,15,491.5,54.0,1.9,18.5,164.0,451.1,367.93
2016,6,7,6,30,561.0,62.0,1.9,19.0,211.0,532.22,431.52
2016,6,7,6,45,607.0,68.5,1.9,19.5,261.5,596.76,479.3
2016,6,7,7,0,653.0,75.0,1.9,20.0,312.0,662.96,526.22
2016,6,7,7,15,687.5,80.0,2.05,20.5,363.5,718.49,564.59
2016,6,7,7,30,722.0,85.0,2.2,21.0,415.0,769.48,598.72
2016,6,7,7,45,747.5,89.0,2.4,21.5,465.5,815.51,629.0
2016,6,7,8,0,773.0,93.0,2.6,22.0,516.0,860.27,657.9
2016,6,7,8,15,792.5,96.0,2.65,22.5,565.0,896.5,679.4
2016,6,7,8,30,812.0,99.0,2.7,23.0,614.0,930.67,699.29
2016,6,7,8,45,827.0,102.0,2.8,24.0,659.0,958.1,713.51
2016,6,7,9,0,842.0,105.0,2.9,25.0,704.0,972.34,718.94
2016,6,7,9,15,853.0,107.5,2.85,25.0,744.5,989.67,728.15
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,1004.02,735.43
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,1012.2,737.35
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,1017.18,737.36
2016,6,7,10,15,886.5,115.5,2.7,26.0,883.5,1015.37,735.08
2016,6,7,10,30,892.0,117.0,2.7,26.0,912.0,1010.29,730.92
2016,6,7,10,45,893.5,119.0,2.7,26.5,933.0,998.54,721.21
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,983.63,709.67
2016,6,7,11,15,897.0,121.5,2.75,27.0,968.5,964.65,697.48
2016,6,7,11,30,899.0,122.0,2.8,27.0,983.0,942.71,683.43
2016,6,7,11,45,896.5,124.5,2.9,27.5,989.0,915.74,665.15
2016,6,7,12,0,894.0,127.0,3.0,28.0,995.0,886.24,645.2
2016,6,7,12,15,893.5,127.0,3.1,28.0,995.5,853.93,624.57
2016,6,7,12,30,893.0,127.0,3.2,28.0,996.0,819.5,602.34
2016,6,7,12,45,889.5,128.0,3.35,28.0,988.5,781.66,577.82
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,742.17,551.18
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,700.28,520.87
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,656.98,488.86
2016,6,7,13,45,598.5,276.0,3.65,28.0,832.5,564.5,418.45
2016,6,7,14,0,316.0,425.0,3.7,28.0,711.0,501.47,369.86
2016,6,7,14,15,587.5,274.5,3.7,28.0,784.5,489.34,360.54
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,468.19,340.65
2016,6,7,14,45,855.5,119.5,3.7,28.0,826.0,417.85,298.65
2016,6,7,15,0,852.0,115.0,3.7,28.0,794.0,367.25,255.69
2016,6,7,15,15,841.5,113.0,3.6,27.5,755.0,316.42,212.61
2016,6,7,15,30,831.0,111.0,3.5,27.0,716.0,258.22,164.18
2016,6,7,15,45,818.5,107.5,3.4,27.0,673.0,207.31,122.64
2016,6,7,16,0,806.0,104.0,3.3,27.0,630.0,157.91,86.31
2016,6,7,16,15,594.0,160.0,3.15,26.5,531.5,131.66,81.82
2016,6,7,16,30,382.0,216.0,3.0,26.0,433.0,145.01,115.35
2016,6,7,16,45,557.0,151.5,2.85,26.0,435.5,98.81,77.49
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,62.99,47.77
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,55.37,41.62
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,53.49,40.26
2016,6,7,17,45,632.0,70.5,2.25,24.5,286.0,50.31,37.72
2016,6,7,18,0,594.0,64.0,2.1,24.0,236.0,46.94,34.94
2016,6,7,18,15,531.5,57.0,2.0,23.0,188.0,42.89,31.51
2016,6,7,18,30,469.0,50.0,1.9,22.0,140.0,38.7,27.78
2016,6,7,18,45,374.0,40.0,1.85,21.5,98.5,31.63,21.3
2016,6,7,19,0,279.0,30.0,1.8,21.0,57.0,24.29,13.98
2016,6,7,19,15,139.5,15.0,1.8,20.5,28.5,11.94,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,70.76,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,191.5,121.93
2016,6,8,5,45,329.5,36.5,1.85,15.5,81.0,286.79,229.16
2016,6,8,6,0,436.0,48.0,2.1,16.0,121.0,386.07,315.84
2016,6,8,6,15,506.0,56.0,2.25,16.5,169.0,463.81,381.64
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,545.95,447.19
2016,6,8,6,45,624.5,70.0,2.55,18.0,268.5,612.42,496.77
2016,6,8,7,0,673.0,76.0,2.7,19.0,320.0,680.64,545.53
2016,6,8,7,15,706.5,80.5,2.95,19.0,372.0,735.3,585.2
2016,6,8,7,30,740.0,85.0,3.2,19.0,424.0,785.31,620.7
2016,6,8,7,45,766.5,88.5,3.45,19.5,475.5,832.13,652.11
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,877.68,682.1
2016,6,8,8,15,811.5,95.5,3.75,20.0,575.5,914.01,705.44
2016,6,8,8,30,830.0,99.0,3.8,20.0,624.0,948.18,727.14
2016,6,8,8,45,844.5,101.5,3.85,20.5,669.5,974.78,742.11
2016,6,8,9,0,859.0,104.0,3.9,21.0,715.0,988.19,748.08
2016,6,8,9,15,869.5,106.0,3.85,21.0,755.0,1004.63,757.1
2016,6,8,9,30,880.0,108.0,3.8,21.0,795.0,1018.06,764.12
2016,6,8,9,45,889.5,108.5,3.8,21.5,830.5,1025.69,766.25
2016,6,8,10,0,899.0,109.0,3.8,22.0,866.0,1030.13,766.41
2016,6,8,10,15,905.5,110.5,3.75,22.0,895.5,1029.34,764.4
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1025.22,760.36
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.0,1015.76,751.49
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,1003.0,740.64
2016,6,8,11,15,926.0,113.5,3.55,23.0,987.5,984.63,727.67
2016,6,8,11,30,929.0,114.0,3.5,23.0,1004.0,963.16,712.78
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,938.66,694.92
2016,6,8,12,0,938.0,112.0,3.5,24.0,1023.0,911.28,675.23
2016,6,8,12,15,938.5,112.0,3.45,24.0,1024.5,878.74,653.12
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,843.85,629.41
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,806.23,603.74
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,766.48,576.49
2016,6,8,13,15,941.0,107.0,3.2,24.0,1001.5,722.84,544.11
2016,6,8,13,30,939.0,106.0,3.1,24.0,988.0,677.6,509.89
2016,6,8,13,45,938.5,103.5,3.05,24.0,967.5,630.62,473.87
2016,6,8,14,0,938.0,101.0,3.0,24.0,947.0,582.24,435.89
2016,6,8,14,15,932.5,99.5,2.95,24.0,919.0,531.01,394.81
2016,6,8,14,30,927.0,98.0,2.9,24.0,891.0,479.23,352.2
2016,6,8,14,45,921.5,95.5,2.85,24.0,857.5,426.35,307.69
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,373.34,262.11
2016,6,8,15,15,906.5,91.0,2.75,24.0,784.0,319.66,215.59
2016,6,8,15,30,897.0,89.0,2.7,24.0,744.0,266.67,169.91
2016,6,8,15,45,885.5,86.5,2.65,24.0,699.5,213.86,126.25
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,162.34,87.87
2016,6,8,16,15,858.0,81.5,2.45,23.5,606.5,112.0,58.95
2016,6,8,16,30,842.0,79.0,2.3,23.0,558.0,64.69,49.45
2016,6,8,16,45,821.0,75.5,2.2,23.0,507.5,62.69,47.97
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,52.45,39.43
2016,6,8,17,15,771.5,68.5,1.95,22.5,404.5,51.09,38.5
2016,6,8,17,30,743.0,65.0,1.8,22.0,352.0,49.66,37.48
2016,6,8,17,45,703.0,60.5,1.7,21.5,300.0,47.29,35.61
2016,6,8,18,0,663.0,56.0,1.6,21.0,248.0,44.85,33.59
2016,6,8,18,15,603.5,50.0,1.5,20.0,198.5,40.94,30.25
2016,6,8,18,30,544.0,44.0,1.4,19.0,149.0,33.84,23.95
2016,6,8,18,45,448.5,36.0,1.35,18.0,105.5,28.27,18.8
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,22.54,12.93
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,11.06,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.5,11.5,1.25,10.5,21.5,83.14,0.0
2016,6,9,5,30,273.0,23.0,1.4,11.0,43.0,218.42,142.09
2016,6,9,5,45,381.0,32.5,1.55,12.0,83.5,314.08,253.81
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,413.92,341.07
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,489.57,403.97
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,569.59,465.64
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,629.17,507.69
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,695.1,551.93
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,749.09,586.82
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,802.75,620.15
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.5,847.77,645.15
2016,6,9,8,0,824.0,80.0,1.0,19.0,532.0,891.36,668.35
2016,6,9,8,15,842.0,83.0,1.0,19.5,581.0,917.69,681.68
2016,6,9,8,30,860.0,86.0,1.0,20.0,630.0,951.32,699.8
2016,6,9,8,45,873.0,88.0,1.05,20.5,675.5,976.41,713.06
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,998.78,724.67
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,1015.74,731.01
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,1029.61,735.49
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,1036.78,736.94
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,1040.61,736.55
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,1039.46,736.74
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,1034.92,734.94
2016,6,9,10,45,936.0,103.0,1.3,23.5,956.0,1024.51,728.16
2016,6,9,11,0,940.0,104.0,1.4,24.0,979.0,1010.77,719.38
2016,6,9,11,15,943.0,104.5,1.5,24.0,995.0,992.32,709.06
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,970.73,696.69
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,943.86,680.87
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,914.23,663.11
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,880.75,642.12
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,844.96,619.44
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,806.55,593.64
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,766.13,566.31
2016,6,9,13,15,942.5,103.5,2.0,25.0,999.5,721.86,535.0
2016,6,9,13,30,939.0,103.0,2.0,25.0,985.0,676.11,501.68
2016,6,9,13,45,934.5,101.5,2.0,25.0,963.0,627.67,465.64
2016,6,9,14,0,930.0,100.0,2.0,25.0,941.0,578.2,427.85
2016,6,9,14,15,924.0,99.0,1.95,25.0,912.5,527.56,387.91
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,476.41,346.49
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,423.82,303.08
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,371.34,258.73
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,318.13,213.23
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,265.71,168.58
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,213.49,125.84
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,162.71,88.26
2016,6,9,16,15,837.5,83.5,1.65,25.0,597.5,113.25,59.7
2016,6,9,16,30,820.0,81.0,1.6,25.0,549.0,66.01,50.11
2016,6,9,16,45,798.0,77.5,1.55,25.0,498.5,54.79,40.9
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,53.65,40.1
2016,6,9,17,15,746.5,70.0,1.35,24.5,396.5,51.98,38.92
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,50.22,37.64
2016,6,9,17,45,675.5,61.5,1.1,23.5,293.5,47.89,35.82
2016,6,9,18,0,634.0,57.0,1.0,23.0,242.0,45.5,33.87
2016,6,9,18,15,574.0,51.0,1.0,22.0,193.5,38.13,27.56
2016,6,9,18,30,514.0,45.0,1.0,21.0,145.0,34.53,24.34
2016,6,9,18,45,419.5,36.5,1.0,20.5,102.5,28.58,18.86
2016,6,9,19,0,325.0,28.0,1.0,20.0,60.0,22.45,12.71
2016,6,9,19,15,162.5,14.0,1.0,19.5,30.0,11.02,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,63.86,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,176.6,112.67
2016,6,10,5,45,300.0,35.5,2.1,15.5,77.0,267.05,213.7
2016,6,10,6,0,401.0,47.0,2.4,16.0,115.0,361.25,296.47
2016,6,10,6,15,469.0,55.5,2.3,16.5,161.0,436.59,360.15
2016,6,10,6,30,537.0,64.0,2.2,17.0,207.0,516.35,423.71
2016,6,10,6,45,584.0,70.5,2.15,17.5,256.5,580.83,472.14
2016,6,10,7,0,631.0,77.0,2.1,18.0,306.0,647.06,519.72
2016,6,10,7,15,665.0,82.0,2.15,18.5,356.5,701.5,557.27
2016,6,10,7,30,699.0,87.0,2.2,19.0,407.0,756.0,593.78
2016,6,10,7,45,540.5,145.0,2.25,20.0,410.0,691.35,542.83
2016,6,10,8,0,382.0,203.0,2.3,21.0,413.0,603.82,472.91
2016,6,10,8,15,339.5,235.5,2.2,21.5,434.5,606.35,470.93
2016,6,10,8,30,297.0,268.0,2.1,22.0,456.0,605.15,465.64
2016,6,10,8,45,558.5,188.0,2.05,22.5,573.5,798.48,606.0
2016,6,10,9,0,820.0,108.0,2.0,23.0,691.0,964.62,712.41
2016,6,10,9,15,831.5,110.5,1.85,23.0,731.0,971.66,711.74
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,986.5,717.8
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.5,996.98,720.18
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,1004.44,720.7
2016,6,10,10,15,878.5,111.5,1.35,24.5,873.0,1003.92,715.48
2016,6,10,10,30,885.0,113.0,1.2,25.0,902.0,1000.15,708.35
2016,6,10,10,45,890.5,113.5,1.05,25.5,925.0,991.13,698.03
2016,6,10,11,0,896.0,114.0,0.9,26.0,948.0,978.91,685.87
2016,6,10,11,15,899.5,114.5,0.75,26.0,964.0,961.64,672.04
2016,6,10,11,30,903.0,115.0,0.6,26.0,980.0,941.33,656.47
2016,6,10,11,45,906.0,114.5,0.5,26.0,989.0,916.72,639.44
2016,6,10,12,0,909.0,114.0,0.4,26.0,998.0,889.38,620.88
2016,6,10,12,15,909.5,114.0,0.35,26.0,999.0,857.83,600.82
2016,6,10,12,30,910.0,114.0,0.3,26.0,1000.0,824.02,579.39
2016,6,10,12,45,911.0,112.0,0.25,26.5,994.5,786.8,554.72
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,747.61,528.83
2016,6,10,13,15,910.0,109.5,0.25,27.0,975.5,705.75,501.6
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,662.34,472.55
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,615.89,440.55
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,568.36,406.7
2016,6,10,14,15,895.0,105.0,0.4,27.0,893.5,519.11,369.97
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,469.39,331.71
2016,6,10,14,45,881.0,103.0,0.4,27.0,832.5,418.62,291.54
2016,6,10,15,0,873.0,102.0,0.4,27.0,799.0,367.98,250.41
2016,6,10,15,15,862.5,100.0,0.4,27.0,760.0,316.24,207.84
2016,6,10,15,30,852.0,98.0,0.4,27.0,721.0,265.3,165.89
2016,6,10,15,45,837.0,96.0,0.45,27.0,677.0,214.56,125.7
2016,6,10,16,0,822.0,94.0,0.5,27.0,633.0,165.44,90.26
2016,6,10,16,15,804.0,91.0,0.55,27.0,585.5,107.63,55.17
2016,6,10,16,30,786.0,88.0,0.6,27.0,538.0,61.53,45.91
2016,6,10,16,45,760.5,85.0,0.7,27.0,488.0,59.66,44.6
2016,6,10,17,0,735.0,82.0,0.8,27.0,438.0,59.11,44.31
2016,6,10,17,15,703.0,78.0,0.85,26.5,386.5,57.7,43.39
2016,6,10,17,30,671.0,74.0,0.9,26.0,335.0,51.18,38.11
2016,6,10,17,45,624.5,69.0,0.95,25.5,284.5,48.99,36.43
2016,6,10,18,0,578.0,64.0,1.0,25.0,234.0,46.71,34.6
2016,6,10,18,15,516.5,57.0,1.0,24.0,186.5,42.67,31.21
2016,6,10,18,30,455.0,50.0,1.0,23.0,139.0,38.48,27.51
2016,6,10,18,45,359.5,40.5,1.0,22.5,98.0,31.87,21.47
2016,6,10,19,0,264.0,31.0,1.0,22.0,57.0,25.02,14.72
2016,6,10,19,15,132.0,15.5,1.05,21.5,28.5,12.28,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,12.5,0.95,18.5,18.0,53.64,0.0
2016,6,11,5,30,159.0,25.0,1.1,19.0,36.0,152.56,94.99
2016,6,11,5,45,253.0,38.0,1.25,19.5,72.5,237.86,186.64
2016,6,11,6,0,347.0,51.0,1.4,20.0,109.0,326.1,262.43
2016,6,11,6,15,414.5,60.5,1.4,20.5,153.5,403.73,326.37
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,482.38,388.43
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,547.64,436.71
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,614.85,484.25
2016,6,11,7,15,616.5,90.0,1.5,22.5,344.5,670.34,522.23
2016,6,11,7,30,652.0,96.0,1.6,23.0,394.0,726.06,559.35
2016,6,11,7,45,679.5,100.5,1.7,24.0,443.5,772.41,587.87
2016,6,11,8,0,707.0,105.0,1.8,25.0,493.0,817.86,615.14
2016,6,11,8,15,728.0,109.0,1.8,25.5,540.0,850.2,633.3
2016,6,11,8,30,749.0,113.0,1.8,26.0,587.0,885.99,653.58
2016,6,11,8,45,766.0,116.0,1.8,27.0,631.5,914.55,667.49
2016,6,11,9,0,783.0,119.0,1.8,28.0,676.0,940.69,679.7
2016,6,11,9,15,795.5,121.5,1.75,28.0,716.0,959.1,688.99
2016,6,11,9,30,808.0,124.0,1.7,28.0,756.0,974.66,696.57
2016,6,11,9,45,818.0,126.5,1.7,28.5,790.5,984.72,700.04
2016,6,11,10,0,828.0,129.0,1.7,29.0,825.0,980.51,694.76
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.0,980.42,693.74
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,977.21,690.87
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,968.41,683.31
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,956.53,674.03
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,940.19,663.46
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,920.93,651.17
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,896.62,634.49
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,869.77,616.31
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,838.91,596.81
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,805.99,575.95
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,770.53,552.62
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,733.05,527.26
2016,6,11,13,15,866.0,128.5,1.8,32.0,953.5,692.11,498.81
2016,6,11,13,30,863.0,128.0,1.8,32.0,940.0,649.81,468.82
2016,6,11,13,45,858.5,127.0,1.85,32.0,919.0,605.06,436.65
2016,6,11,14,0,854.0,126.0,1.9,32.0,898.0,559.4,402.9
2016,6,11,14,15,847.5,124.5,1.85,32.0,871.0,511.66,366.32
2016,6,11,14,30,841.0,123.0,1.8,32.0,844.0,463.56,328.53
2016,6,11,14,45,833.0,120.5,1.8,32.0,811.0,414.0,288.89
2016,6,11,15,0,825.0,118.0,1.8,32.0,778.0,364.62,248.49
2016,6,11,15,15,814.0,116.0,1.75,32.0,740.0,307.68,202.09
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,258.44,161.42
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,208.75,121.89
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,160.52,86.88
2016,6,11,16,15,760.5,102.5,1.7,31.5,571.5,113.84,60.1
2016,6,11,16,30,742.0,99.0,1.7,31.0,525.0,69.62,51.76
2016,6,11,16,45,720.5,94.5,1.75,31.0,477.0,66.08,49.1
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,58.63,43.14
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,57.0,42.14
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,55.23,41.0
2016,6,11,17,45,594.0,74.0,1.2,28.5,280.0,52.52,38.92
2016,6,11,18,0,552.0,68.0,1.0,28.0,231.0,49.68,36.64
2016,6,11,18,15,491.5,60.5,1.0,27.0,184.5,45.38,33.08
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,40.93,29.21
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,33.55,22.58
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.87,15.22
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.56,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,90.5,12.5,1.4,19.5,19.0,59.45,0.0
2016,6,12,5,30,181.0,25.0,1.6,20.0,38.0,165.17,102.8
2016,6,12,5,45,287.5,36.5,1.85,20.5,76.5,260.08,203.92
2016,6,12,6,0,394.0,48.0,2.1,21.0,115.0,357.4,287.34
2016,6,12,6,15,463.0,57.0,2.15,21.5,161.0,433.83,350.77
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,514.77,414.54
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,582.15,463.76
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,651.62,512.28
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,706.69,550.3
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,761.86,587.45
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,803.93,613.68
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,849.73,642.01
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,885.85,663.3
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,919.96,683.01
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,947.38,698.42
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,961.61,705.11
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,979.53,714.82
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,994.53,722.63
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,1000.58,723.28
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,1003.39,722.03
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,926.44,670.46
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,821.29,593.98
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,790.86,571.67
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,771.97,556.34
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,874.21,631.04
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,939.69,674.27
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,914.0,656.82
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,885.74,638.42
