Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,30,791.0,101.0,2.1,28.0,598.0,911.13,667.96
2016,6,22,8,45,809.5,102.0,2.05,28.5,643.5,939.81,682.54
2016,6,22,9,0,828.0,103.0,2.0,29.0,689.0,955.6,688.74
2016,6,22,9,15,674.0,187.0,1.8,29.5,682.0,917.7,659.18
2016,6,22,9,30,520.0,271.0,1.6,30.0,675.0,846.0,605.88
2016,6,22,9,45,510.5,292.5,1.45,30.5,704.5,855.24,607.82
2016,6,22,10,0,501.0,314.0,1.3,31.0,734.0,861.73,607.11
2016,6,22,10,15,505.0,330.0,1.25,31.0,767.0,873.46,612.53
2016,6,22,10,30,509.0,346.0,1.2,31.0,800.0,882.52,616.25
2016,6,22,10,45,525.0,352.5,1.2,31.5,831.0,891.29,619.72
2016,6,22,11,0,541.0,359.0,1.2,32.0,862.0,897.23,621.47
2016,6,22,11,15,536.5,370.5,1.55,32.0,877.0,885.61,617.7
2016,6,22,11,30,532.0,382.0,1.9,32.0,892.0,871.65,611.83
2016,6,22,11,45,501.5,401.5,2.25,32.0,885.5,839.37,593.0
2016,6,22,12,0,471.0,421.0,2.6,32.0,879.0,806.11,572.83
2016,6,22,12,15,655.5,288.5,2.45,31.5,927.0,817.11,585.29
2016,6,22,12,30,840.0,156.0,2.3,31.0,975.0,809.7,583.39
2016,6,22,12,45,606.0,294.0,2.2,31.0,883.0,721.57,519.8
2016,6,22,13,0,372.0,432.0,2.1,31.0,791.0,639.89,459.32
2016,6,22,13,15,427.0,413.5,2.05,31.0,820.5,635.32,456.81
2016,6,22,13,30,482.0,395.0,2.0,31.0,850.0,628.92,452.01
2016,6,22,13,45,404.5,410.5,1.95,31.0,787.0,570.61,410.33
2016,6,22,14,0,327.0,426.0,1.9,31.0,724.0,513.91,369.95
2016,6,22,14,15,288.0,420.5,1.85,31.0,677.0,467.54,336.83
2016,6,22,14,30,249.0,415.0,1.8,31.0,630.0,424.91,306.11
2016,6,22,14,45,267.5,393.5,1.75,31.0,616.5,397.82,285.7
2016,6,22,15,0,286.0,372.0,1.7,31.0,603.0,369.26,263.63
2016,6,22,15,15,289.5,351.0,1.65,31.0,575.0,335.24,237.54
2016,6,22,15,30,293.0,330.0,1.6,31.0,547.0,301.28,211.39
2016,6,22,15,45,290.5,309.0,1.6,31.5,513.0,266.33,184.7
2016,6,22,16,0,288.0,288.0,1.6,32.0,479.0,232.13,159.64
2016,6,22,16,15,274.0,267.5,1.6,31.5,438.5,198.13,137.84
2016,6,22,16,30,260.0,247.0,1.6,31.0,398.0,166.12,120.88
2016,6,22,16,45,252.0,224.0,1.6,31.0,360.0,149.4,116.44
2016,6,22,17,0,244.0,201.0,1.6,31.0,322.0,137.12,107.0
2016,6,22,17,15,322.0,165.5,1.45,30.5,306.5,117.14,91.35
2016,6,22,17,30,400.0,130.0,1.3,30.0,291.0,89.5,69.14
2016,6,22,17,45,369.0,116.5,1.2,29.5,248.5,81.97,63.26
2016,6,22,18,0,338.0,103.0,1.1,29.0,206.0,74.02,56.85
2016,6,22,18,15,350.0,83.5,1.0,28.5,173.0,61.43,46.35
2016,6,22,18,30,362.0,64.0,0.9,28.0,140.0,48.17,35.07
2016,6,22,18,45,276.0,51.5,0.8,27.5,100.0,39.32,27.28
2016,6,22,19,0,190.0,39.0,0.7,27.0,60.0,30.21,18.91
2016,6,22,19,15,95.0,19.5,0.7,26.5,30.0,15.23,2.71
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,29.5,11.5,1.95,23.0,13.5,25.94,0.0
2016,6,23,5,30,59.0,23.0,2.1,23.0,27.0,77.04,38.88
2016,6,23,5,45,116.5,42.5,2.25,23.0,58.5,147.08,111.87
2016,6,23,6,0,174.0,62.0,2.4,23.0,90.0,213.41,169.51
2016,6,23,6,15,227.0,79.5,2.45,23.5,130.0,277.13,223.12
2016,6,23,6,30,280.0,97.0,2.5,24.0,170.0,344.62,278.11
2016,6,23,6,45,346.5,103.5,2.55,24.5,213.5,427.54,343.32
2016,6,23,7,0,413.0,110.0,2.6,25.0,257.0,499.93,398.52
2016,6,23,7,15,414.0,130.0,2.75,25.5,297.0,537.27,424.61
2016,6,23,7,30,415.0,150.0,2.9,26.0,337.0,572.92,448.87
2016,6,23,7,45,389.5,177.5,3.1,26.5,369.5,591.67,459.68
2016,6,23,8,0,364.0,205.0,3.3,27.0,402.0,588.71,454.99
2016,6,23,8,15,294.0,241.5,3.4,27.5,410.0,569.85,436.94
2016,6,23,8,30,224.0,278.0,3.5,28.0,418.0,527.39,402.21
2016,6,23,8,45,253.5,295.5,3.65,28.5,465.5,594.06,449.06
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,641.48,481.19
2016,6,23,9,15,299.0,329.5,3.8,29.0,552.0,673.32,502.31
2016,6,23,9,30,315.0,346.0,3.8,29.0,591.0,703.83,522.41
2016,6,23,9,45,241.5,377.5,3.85,29.5,570.5,658.75,486.65
2016,6,23,10,0,168.0,409.0,3.9,30.0,550.0,594.96,438.41
2016,6,23,10,15,131.5,419.0,3.9,30.0,532.0,562.13,413.76
2016,6,23,10,30,95.0,429.0,3.9,30.0,514.0,513.93,378.2
2016,6,23,10,45,126.0,448.0,3.95,30.5,563.5,571.46,418.38
2016,6,23,11,0,157.0,467.0,4.0,31.0,613.0,611.66,445.58
2016,6,23,11,15,202.5,471.0,3.95,31.0,663.5,648.48,471.44
2016,6,23,11,30,248.0,475.0,3.9,31.0,714.0,691.01,500.76
2016,6,23,11,45,229.5,483.5,3.85,31.5,706.0,660.08,477.49
2016,6,23,12,0,211.0,492.0,3.8,32.0,698.0,637.52,460.28
2016,6,23,12,15,225.5,490.5,3.7,32.0,711.0,633.64,457.52
2016,6,23,12,30,240.0,489.0,3.6,32.0,724.0,628.2,453.55
2016,6,23,12,45,247.5,484.5,3.55,32.0,725.5,612.29,442.43
2016,6,23,13,0,255.0,480.0,3.5,32.0,727.0,594.9,430.25
2016,6,23,13,15,160.5,460.5,3.4,32.0,615.5,499.68,362.41
2016,6,23,13,30,66.0,441.0,3.3,32.0,504.0,414.73,301.29
2016,6,23,13,45,162.5,441.5,3.2,32.0,591.5,458.19,333.21
2016,6,23,14,0,259.0,442.0,3.1,32.0,679.0,489.03,354.58
2016,6,23,14,15,271.0,417.5,3.0,31.5,658.0,457.23,331.78
2016,6,23,14,30,283.0,393.0,2.9,31.0,637.0,424.78,308.22
2016,6,23,14,45,313.0,374.5,2.8,31.0,635.0,402.87,290.75
2016,6,23,15,0,343.0,356.0,2.7,31.0,633.0,378.18,270.58
2016,6,23,15,15,452.0,296.5,2.55,31.0,642.5,336.97,235.72
2016,6,23,15,30,561.0,237.0,2.4,31.0,652.0,293.55,197.57
2016,6,23,15,45,584.5,211.0,2.3,31.0,621.0,244.79,158.15
2016,6,23,16,0,608.0,185.0,2.2,31.0,590.0,195.23,120.03
2016,6,23,16,15,586.5,178.5,2.0,30.5,545.5,154.41,95.0
2016,6,23,16,30,565.0,172.0,1.8,30.0,501.0,117.49,80.84
2016,6,23,16,45,431.0,183.0,1.65,30.0,420.5,116.85,90.73
2016,6,23,17,0,297.0,194.0,1.5,30.0,340.0,133.4,104.47
2016,6,23,17,15,292.0,171.5,1.3,29.5,302.0,120.61,94.54
2016,6,23,17,30,287.0,149.0,1.1,29.0,264.0,107.16,83.97
2016,6,23,17,45,250.0,134.5,0.95,28.5,225.0,98.04,76.83
2016,6,23,18,0,213.0,120.0,0.8,28.0,186.0,88.56,69.19
2016,6,23,18,15,180.5,100.0,0.8,27.5,148.5,75.08,57.99
2016,6,23,18,30,148.0,80.0,0.8,27.0,111.0,61.12,46.11
2016,6,23,18,45,107.0,59.5,0.8,26.5,79.0,47.76,34.45
2016,6,23,19,0,66.0,39.0,0.8,26.0,47.0,32.07,20.53
2016,6,23,19,15,33.0,19.5,0.8,26.0,23.5,16.68,3.65
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.2,1.73
2016,6,24,5,45,1.0,34.0,2.0,22.5,34.0,33.64,21.06
2016,6,24,6,0,2.0,53.0,2.1,23.0,53.0,54.75,39.04
2016,6,24,6,15,14.0,73.0,2.1,23.0,76.5,83.84,63.75
2016,6,24,6,30,26.0,93.0,2.1,23.0,100.0,123.02,96.47
2016,6,24,6,45,38.0,114.0,2.15,23.0,126.5,155.55,123.31
2016,6,24,7,0,50.0,135.0,2.2,23.0,153.0,188.37,149.9
2016,6,24,7,15,203.5,148.0,2.25,23.5,237.5,363.15,291.03
2016,6,24,7,30,357.0,161.0,2.3,24.0,322.0,516.83,408.88
2016,6,24,7,45,468.5,151.5,2.35,24.5,389.0,631.97,492.62
2016,6,24,8,0,580.0,142.0,2.4,25.0,456.0,742.08,568.77
2016,6,24,8,15,625.5,142.5,2.4,25.0,510.0,796.59,604.01
2016,6,24,8,30,671.0,143.0,2.4,25.0,564.0,850.34,638.5
2016,6,24,8,45,552.5,204.5,2.4,25.5,568.0,802.87,602.15
2016,6,24,9,0,434.0,266.0,2.4,26.0,572.0,756.58,564.48
2016,6,24,9,15,422.5,288.5,2.3,26.0,601.0,768.91,570.58
2016,6,24,9,30,411.0,311.0,2.2,26.0,630.0,778.72,574.51
2016,6,24,9,45,312.0,358.0,2.15,26.5,607.0,708.76,521.69
2016,6,24,10,0,213.0,405.0,2.1,27.0,584.0,636.07,467.28
2016,6,24,10,15,249.0,414.0,2.05,27.0,630.0,690.51,504.55
2016,6,24,10,30,285.0,423.0,2.0,27.0,676.0,726.25,527.96
2016,6,24,10,45,288.0,434.5,1.95,27.5,696.5,729.95,528.01
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,731.95,527.23
2016,6,24,11,15,257.0,463.0,1.85,28.0,705.5,702.64,505.82
2016,6,24,11,30,223.0,480.0,1.8,28.0,694.0,664.37,478.81
2016,6,24,11,45,330.5,452.0,1.75,28.0,772.0,728.09,523.58
2016,6,24,12,0,438.0,424.0,1.7,28.0,850.0,780.79,559.23
2016,6,24,12,15,444.0,426.0,1.7,28.0,858.5,763.59,547.1
2016,6,24,12,30,450.0,428.0,1.7,28.0,867.0,744.71,534.42
2016,6,24,12,45,447.0,423.5,1.7,28.5,857.5,712.23,511.59
2016,6,24,13,0,444.0,419.0,1.7,29.0,848.0,679.37,488.42
2016,6,24,13,15,605.0,305.0,1.7,29.0,881.0,666.96,483.0
2016,6,24,13,30,766.0,191.0,1.7,29.0,914.0,646.68,470.86
2016,6,24,13,45,560.5,300.5,1.7,29.5,823.5,574.2,416.23
2016,6,24,14,0,355.0,410.0,1.7,30.0,733.0,517.82,373.6
2016,6,24,14,15,335.0,404.5,1.65,30.0,702.0,479.74,346.09
2016,6,24,14,30,315.0,399.0,1.6,30.0,671.0,443.47,319.44
2016,6,24,14,45,542.5,272.5,1.6,30.0,719.5,413.49,294.61
2016,6,24,15,0,770.0,146.0,1.6,30.0,768.0,369.22,255.63
2016,6,24,15,15,557.0,231.5,1.6,30.0,670.0,320.47,220.76
2016,6,24,15,30,344.0,317.0,1.6,30.0,572.0,305.4,213.62
2016,6,24,15,45,358.0,292.0,1.6,30.0,543.5,268.41,184.71
2016,6,24,16,0,372.0,267.0,1.6,30.0,515.0,230.55,156.34
2016,6,24,16,15,413.5,234.0,1.5,30.0,491.0,178.85,119.3
2016,6,24,16,30,455.0,201.0,1.4,30.0,467.0,133.27,93.9
2016,6,24,16,45,564.0,149.5,1.35,30.0,449.0,95.38,73.19
2016,6,24,17,0,673.0,98.0,1.3,30.0,431.0,63.34,47.15
2016,6,24,17,15,641.5,92.5,1.2,29.5,382.0,61.61,46.03
2016,6,24,17,30,610.0,87.0,1.1,29.0,333.0,59.73,44.72
2016,6,24,17,45,576.5,79.0,1.0,29.0,285.0,55.78,41.54
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,51.56,38.05
2016,6,24,18,15,484.5,63.5,0.8,28.5,191.0,47.38,34.57
2016,6,24,18,30,426.0,56.0,0.7,28.0,145.0,43.03,30.78
2016,6,24,18,45,345.5,45.0,0.6,27.5,104.5,35.34,23.98
2016,6,24,19,0,265.0,34.0,0.5,27.0,64.0,27.3,16.59
2016,6,24,19,15,132.5,21.5,0.45,26.5,36.5,16.85,3.83
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.19,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,45.27,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,130.65,66.06
2016,6,25,5,45,225.5,37.0,2.45,21.5,67.5,218.49,168.97
2016,6,25,6,0,318.0,51.0,2.6,22.0,103.0,305.09,244.4
2016,6,25,6,15,388.5,61.5,2.65,22.0,146.5,378.88,307.1
2016,6,25,6,30,459.0,72.0,2.7,22.0,190.0,464.02,376.35
2016,6,25,6,45,229.5,84.0,2.8,22.5,143.0,291.83,237.87
2016,6,25,7,0,0.0,96.0,2.9,23.0,96.0,89.34,67.95
2016,6,25,7,15,0.0,109.5,2.9,23.5,109.5,101.84,78.0
2016,6,25,7,30,0.0,123.0,2.9,24.0,123.0,114.32,87.63
2016,6,25,7,45,0.0,128.0,2.95,24.5,128.0,117.97,90.04
2016,6,25,8,0,0.0,133.0,3.0,25.0,133.0,121.88,92.65
2016,6,25,8,15,0.0,126.0,3.0,25.0,126.0,114.16,86.2
2016,6,25,8,30,0.0,119.0,3.0,25.0,119.0,106.98,80.25
2016,6,25,8,45,0.0,116.0,3.0,25.5,116.0,103.93,77.44
2016,6,25,9,0,0.0,113.0,3.0,26.0,113.0,101.02,74.78
2016,6,25,9,15,2.0,139.5,2.95,26.5,141.5,127.75,95.42
2016,6,25,9,30,4.0,166.0,2.9,27.0,170.0,154.55,115.78
2016,6,25,9,45,6.5,188.5,2.85,27.5,194.5,178.03,133.35
2016,6,25,10,0,9.0,211.0,2.8,28.0,219.0,201.39,150.6
2016,6,25,10,15,4.5,170.0,2.75,28.0,174.0,157.98,117.19
2016,6,25,10,30,0.0,129.0,2.7,28.0,129.0,115.64,84.48
2016,6,25,10,45,11.0,234.0,2.7,28.5,244.5,223.02,166.08
2016,6,25,11,0,22.0,339.0,2.7,29.0,360.0,330.82,244.98
2016,6,25,11,15,43.5,393.0,2.65,29.0,435.0,411.74,303.22
2016,6,25,11,30,65.0,447.0,2.6,29.0,510.0,478.16,350.02
2016,6,25,11,45,229.0,436.0,2.55,29.0,659.0,622.69,454.26
2016,6,25,12,0,393.0,425.0,2.5,29.0,808.0,739.47,535.32
2016,6,25,12,15,229.5,442.0,2.45,29.0,666.0,597.34,434.16
2016,6,25,12,30,66.0,459.0,2.4,29.0,524.0,461.46,336.19
2016,6,25,12,45,71.5,461.5,2.35,29.0,531.0,459.98,335.74
2016,6,25,13,0,77.0,464.0,2.3,29.0,538.0,457.81,334.13
2016,6,25,13,15,102.0,468.0,2.3,29.0,565.0,469.42,342.67
2016,6,25,13,30,127.0,472.0,2.3,29.0,592.0,473.55,345.74
2016,6,25,13,45,201.5,455.0,2.3,29.0,640.5,491.8,359.14
2016,6,25,14,0,276.0,438.0,2.3,29.0,689.0,495.79,361.77
2016,6,25,14,15,495.5,322.0,2.35,29.0,756.5,492.37,359.1
2016,6,25,14,30,715.0,206.0,2.4,29.0,824.0,470.65,340.67
2016,6,25,14,45,713.0,197.0,2.45,29.0,793.0,422.63,302.32
2016,6,25,15,0,711.0,188.0,2.5,29.0,762.0,374.59,263.14
2016,6,25,15,15,697.0,184.0,2.55,28.5,724.5,326.77,224.21
2016,6,25,15,30,683.0,180.0,2.6,28.0,687.0,280.39,186.25
2016,6,25,15,45,470.0,237.0,2.65,28.0,576.5,243.46,163.93
2016,6,25,16,0,257.0,294.0,2.7,28.0,466.0,232.31,164.38
2016,6,25,16,15,427.5,228.0,2.7,27.5,488.5,176.26,118.45
2016,6,25,16,30,598.0,162.0,2.7,27.0,511.0,110.52,75.76
2016,6,25,16,45,567.5,155.5,2.7,27.0,463.0,100.68,78.66
2016,6,25,17,0,537.0,149.0,2.7,27.0,415.0,98.67,77.28
2016,6,25,17,15,501.5,140.0,2.6,26.5,366.5,94.77,74.45
2016,6,25,17,30,466.0,131.0,2.5,26.0,318.0,90.61,71.36
2016,6,25,17,45,423.0,119.0,2.4,26.0,271.0,84.03,66.01
2016,6,25,18,0,380.0,107.0,2.3,26.0,224.0,77.1,60.24
2016,6,25,18,15,322.5,93.0,2.05,25.5,179.5,68.29,52.82
2016,6,25,18,30,265.0,79.0,1.8,25.0,135.0,60.89,46.34
2016,6,25,18,45,198.5,61.0,1.55,24.5,96.5,47.65,34.68
2016,6,25,19,0,132.0,43.0,1.3,24.0,58.0,34.09,22.4
2016,6,25,19,15,70.5,24.5,1.3,23.5,32.0,19.85,5.73
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.5,12.0,1.2,18.5,15.0,35.74,0.0
2016,6,26,5,30,95.0,24.0,1.3,19.0,30.0,99.42,47.44
2016,6,26,5,45,193.0,40.0,1.45,19.5,66.0,203.56,157.61
2016,6,26,6,0,291.0,56.0,1.6,20.0,102.0,294.71,236.5
2016,6,26,6,15,362.5,67.5,1.6,20.5,146.5,369.15,298.82
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,449.16,362.97
2016,6,26,6,45,496.0,86.0,1.6,21.5,241.0,526.62,422.24
2016,6,26,7,0,558.0,93.0,1.6,22.0,291.0,603.18,477.36
2016,6,26,7,15,596.5,100.0,1.6,22.5,341.5,662.09,517.45
2016,6,26,7,30,635.0,107.0,1.6,23.0,392.0,721.41,556.51
2016,6,26,7,45,671.0,110.0,1.6,23.5,443.0,773.58,589.34
2016,6,26,8,0,707.0,113.0,1.6,24.0,494.0,825.22,620.96
2016,6,26,8,15,729.0,117.0,1.55,24.5,542.5,863.94,642.59
2016,6,26,8,30,751.0,121.0,1.5,25.0,591.0,895.19,658.95
2016,6,26,8,45,773.0,122.5,1.5,25.5,637.5,927.52,676.44
2016,6,26,9,0,795.0,124.0,1.5,26.0,684.0,957.53,692.22
2016,6,26,9,15,808.0,127.0,1.5,26.5,725.0,977.67,701.64
2016,6,26,9,30,821.0,130.0,1.5,27.0,766.0,994.92,709.36
2016,6,26,9,45,826.0,135.0,1.5,27.5,801.0,1003.29,711.62
2016,6,26,10,0,831.0,140.0,1.5,28.0,836.0,1008.44,712.1
2016,6,26,10,15,839.0,142.0,1.5,28.0,866.0,1010.12,712.02
2016,6,26,10,30,847.0,144.0,1.5,28.0,896.0,997.0,702.98
2016,6,26,10,45,646.5,264.5,1.55,28.5,847.5,926.23,656.61
2016,6,26,11,0,446.0,385.0,1.6,29.0,799.0,831.53,589.82
2016,6,26,11,15,408.5,405.5,1.6,29.0,790.0,798.59,567.9
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,758.28,540.61
2016,6,26,11,45,405.0,423.5,1.65,29.0,814.5,768.66,548.41
2016,6,26,12,0,439.0,421.0,1.7,29.0,848.0,779.6,555.95
2016,6,26,12,15,431.5,421.5,1.7,29.0,842.0,749.93,535.92
2016,6,26,12,30,424.0,422.0,1.7,29.0,836.0,719.55,515.62
2016,6,26,12,45,407.0,422.0,1.7,29.5,817.5,681.12,488.68
2016,6,26,13,0,390.0,422.0,1.7,30.0,799.0,645.78,463.62
2016,6,26,13,15,435.0,408.0,1.7,30.0,823.0,637.74,458.54
2016,6,26,13,30,480.0,394.0,1.7,30.0,847.0,628.22,451.79
2016,6,26,13,45,499.0,374.5,1.7,30.0,836.5,594.98,428.44
2016,6,26,14,0,518.0,355.0,1.7,30.0,826.0,559.97,403.4
2016,6,26,14,15,496.0,345.5,1.7,30.0,785.5,510.13,367.37
2016,6,26,14,30,474.0,336.0,1.7,30.0,745.0,462.33,332.2
2016,6,26,14,45,658.0,231.0,1.75,30.0,775.5,426.36,302.81
2016,6,26,15,0,842.0,126.0,1.8,30.0,806.0,385.99,266.73
2016,6,26,15,15,831.0,123.5,1.8,29.5,767.5,328.11,219.86
2016,6,26,15,30,820.0,121.0,1.8,29.0,729.0,277.46,178.03
2016,6,26,15,45,808.5,117.0,1.8,29.0,686.5,226.77,136.79
2016,6,26,16,0,797.0,113.0,1.8,29.0,644.0,177.46,99.56
2016,6,26,16,15,779.0,109.5,1.75,28.5,597.0,129.56,69.81
2016,6,26,16,30,761.0,106.0,1.7,28.0,550.0,84.05,52.65
2016,6,26,16,45,739.5,101.0,1.7,28.0,501.0,70.52,53.37
2016,6,26,17,0,718.0,96.0,1.7,28.0,452.0,62.36,46.79
2016,6,26,17,15,687.0,91.0,1.6,27.5,401.0,60.89,45.84
2016,6,26,17,30,656.0,86.0,1.5,27.0,350.0,59.3,44.76
2016,6,26,17,45,615.0,79.5,1.45,27.0,299.5,56.38,42.42
2016,6,26,18,0,574.0,73.0,1.4,27.0,249.0,53.3,39.87
2016,6,26,18,15,515.0,65.5,1.3,26.0,201.0,49.15,36.47
2016,6,26,18,30,456.0,58.0,1.2,25.0,153.0,44.85,32.75
2016,6,26,18,45,369.5,47.0,1.1,24.0,111.0,37.18,25.93
2016,6,26,19,0,283.0,36.0,1.0,23.0,69.0,29.17,18.48
2016,6,26,19,15,165.5,22.5,1.0,22.5,39.5,17.69,4.58
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.19,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,45.95,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,131.63,61.59
2016,6,27,5,45,232.0,37.0,1.2,18.5,67.5,222.55,172.84
2016,6,27,6,0,328.0,51.0,1.4,19.0,103.0,311.46,250.62
2016,6,27,6,15,398.5,61.0,1.5,19.5,147.5,389.0,315.58
2016,6,27,6,30,469.0,71.0,1.6,20.0,192.0,469.65,380.49
2016,6,27,6,45,518.0,79.5,1.7,21.0,240.0,535.93,430.4
2016,6,27,7,0,567.0,88.0,1.8,22.0,288.0,604.21,479.21
2016,6,27,7,15,329.0,135.5,1.95,23.0,256.0,453.1,360.9
2016,6,27,7,30,91.0,183.0,2.1,24.0,224.0,277.96,219.09
2016,6,27,7,45,391.0,147.5,2.3,25.0,354.0,556.35,436.77
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,808.83,614.43
2016,6,27,8,15,712.0,116.5,2.45,26.5,531.5,846.92,634.75
2016,6,27,8,30,733.0,121.0,2.4,27.0,579.0,883.28,655.29
2016,6,27,8,45,745.0,126.5,2.4,27.5,622.0,904.36,665.8
2016,6,27,9,0,757.0,132.0,2.4,28.0,665.0,928.66,678.52
2016,6,27,9,15,770.0,135.0,2.3,28.0,705.0,948.48,688.66
2016,6,27,9,30,783.0,138.0,2.2,28.0,745.0,965.52,696.98
2016,6,27,9,45,789.5,142.5,2.1,28.5,779.0,974.72,698.9
2016,6,27,10,0,796.0,147.0,2.0,29.0,813.0,980.83,698.99
2016,6,27,10,15,803.5,149.5,1.9,29.5,842.0,982.68,696.48
2016,6,27,10,30,811.0,152.0,1.8,30.0,871.0,981.38,692.13
2016,6,27,10,45,815.0,154.0,1.7,30.5,893.5,972.94,683.5
2016,6,27,11,0,819.0,156.0,1.6,31.0,916.0,961.42,673.16
2016,6,27,11,15,822.5,157.0,1.55,31.0,932.0,945.38,662.19
2016,6,27,11,30,826.0,158.0,1.5,31.0,948.0,926.39,649.53
2016,6,27,11,45,827.0,159.0,1.45,31.5,956.5,902.3,632.53
2016,6,27,12,0,828.0,160.0,1.4,32.0,965.0,875.62,614.06
2016,6,27,12,15,828.0,160.5,1.35,32.0,966.5,845.23,594.58
2016,6,27,12,30,828.0,161.0,1.3,32.0,968.0,812.73,573.76
2016,6,27,12,45,818.5,166.0,1.3,32.0,960.0,774.9,549.94
2016,6,27,13,0,809.0,171.0,1.3,32.0,952.0,735.88,523.8
2016,6,27,13,15,805.0,170.0,1.25,32.0,938.5,694.74,495.48
2016,6,27,13,30,801.0,169.0,1.2,32.0,925.0,652.53,465.91
2016,6,27,13,45,507.5,310.0,1.2,32.0,785.5,551.08,393.35
2016,6,27,14,0,214.0,451.0,1.2,32.0,646.0,479.57,341.6
2016,6,27,14,15,165.0,435.5,1.15,32.0,583.5,426.85,305.07
2016,6,27,14,30,116.0,420.0,1.1,32.0,521.0,379.26,271.88
2016,6,27,14,45,171.0,402.5,1.1,32.0,544.5,376.63,269.35
2016,6,27,15,0,226.0,385.0,1.1,32.0,568.0,368.61,261.91
2016,6,27,15,15,119.5,310.0,1.1,31.5,406.5,270.55,194.19
2016,6,27,15,30,13.0,235.0,1.1,31.0,245.0,201.38,147.52
2016,6,27,15,45,59.5,268.0,1.1,31.0,308.5,220.17,160.1
2016,6,27,16,0,106.0,301.0,1.1,31.0,372.0,239.19,172.55
2016,6,27,16,15,91.5,275.0,1.05,30.5,333.5,211.3,153.81
2016,6,27,16,30,77.0,249.0,1.0,30.0,295.0,185.42,137.39
2016,6,27,16,45,38.5,179.5,1.0,30.0,202.5,140.12,109.15
2016,6,27,17,0,0.0,110.0,1.0,30.0,110.0,95.41,73.4
2016,6,27,17,15,0.0,97.0,0.95,29.5,97.0,84.59,64.99
2016,6,27,17,30,0.0,84.0,0.9,29.0,84.0,73.66,56.3
2016,6,27,17,45,0.0,71.5,0.9,28.5,71.5,63.06,47.72
2016,6,27,18,0,0.0,59.0,0.9,28.0,59.0,52.12,38.69
2016,6,27,18,15,0.0,47.0,0.8,27.5,47.0,41.47,29.72
2016,6,27,18,30,0.0,35.0,0.7,27.0,35.0,30.84,20.62
2016,6,27,18,45,0.0,24.5,0.65,26.5,24.5,21.56,12.55
2016,6,27,19,0,0.0,14.0,0.6,26.0,14.0,12.3,4.44
2016,6,27,19,15,0.0,7.5,0.6,25.5,7.5,6.58,0.0
2016,6,27,19,30,0.0,1.0,0.6,25.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.65,25.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,3.0,0.35,22.0,3.0,2.73,0.0
2016,6,28,5,30,0.0,6.0,0.4,22.0,6.0,5.26,0.0
2016,6,28,5,45,0.0,14.0,0.5,22.0,14.0,12.3,4.11
2016,6,28,6,0,0.0,22.0,0.6,22.0,22.0,19.35,10.26
2016,6,28,6,15,0.0,32.0,0.55,22.0,32.0,28.19,17.81
2016,6,28,6,30,0.0,42.0,0.5,22.0,42.0,37.04,25.31
2016,6,28,6,45,0.0,53.5,0.5,22.5,53.5,47.23,33.74
2016,6,28,7,0,0.0,65.0,0.5,23.0,65.0,57.44,42.01
2016,6,28,7,15,0.0,64.5,0.6,23.0,64.5,57.0,41.51
2016,6,28,7,30,0.0,64.0,0.7,23.0,64.0,56.56,41.01
2016,6,28,7,45,0.0,104.5,0.85,23.0,104.5,94.28,71.43
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,134.17,102.95
2016,6,28,8,15,12.5,188.0,1.05,23.0,196.0,189.02,146.11
2016,6,28,8,30,25.0,231.0,1.1,23.0,247.0,244.44,188.68
2016,6,28,8,45,12.5,154.0,1.2,23.5,162.0,152.67,116.5
2016,6,28,9,0,0.0,77.0,1.3,24.0,77.0,68.28,49.24
2016,6,28,9,15,5.0,150.5,1.35,24.0,154.5,141.17,106.89
2016,6,28,9,30,10.0,224.0,1.4,24.0,232.0,216.45,164.63
2016,6,28,9,45,8.0,202.0,1.45,24.5,208.5,192.43,145.4
2016,6,28,10,0,6.0,180.0,1.5,25.0,185.0,169.13,127.09
2016,6,28,10,15,44.0,300.0,1.55,25.5,339.0,335.01,252.31
2016,6,28,10,30,82.0,420.0,1.6,26.0,493.0,492.16,364.01
2016,6,28,10,45,47.0,332.0,1.65,26.5,374.5,363.74,270.03
2016,6,28,11,0,12.0,244.0,1.7,27.0,256.0,232.52,172.75
2016,6,28,11,15,12.5,248.0,1.65,27.0,260.0,235.8,175.45
2016,6,28,11,30,13.0,252.0,1.6,27.0,264.0,238.97,177.63
2016,6,28,11,45,64.5,370.0,1.6,27.5,432.5,399.26,295.03
2016,6,28,12,0,116.0,488.0,1.6,28.0,601.0,552.47,400.78
2016,6,28,12,15,78.5,455.5,1.55,28.0,532.0,476.66,346.32
2016,6,28,12,30,41.0,423.0,1.5,28.0,463.0,410.06,299.05
2016,6,28,12,45,72.5,451.5,1.5,28.0,522.0,452.43,329.79
2016,6,28,13,0,104.0,480.0,1.5,28.0,581.0,491.02,356.78
2016,6,28,13,15,113.0,476.0,1.45,28.0,584.0,480.41,349.04
2016,6,28,13,30,122.0,472.0,1.4,28.0,587.0,470.76,342.2
2016,6,28,13,45,209.0,452.5,1.35,28.5,644.5,494.82,358.81
2016,6,28,14,0,296.0,433.0,1.3,29.0,702.0,503.58,363.71
2016,6,28,14,15,195.0,423.0,1.25,28.5,598.0,432.91,313.95
2016,6,28,14,30,94.0,413.0,1.2,28.0,494.0,373.49,272.6
2016,6,28,14,45,136.0,401.5,1.2,28.0,514.0,362.22,264.2
2016,6,28,15,0,178.0,390.0,1.2,28.0,534.0,355.54,258.1
2016,6,28,15,15,488.0,253.5,1.1,28.0,621.5,319.07,222.57
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,269.86,172.95
2016,6,28,15,45,695.0,153.5,0.95,28.0,646.5,225.36,140.13
2016,6,28,16,0,592.0,190.0,0.9,28.0,584.0,197.92,123.46
2016,6,28,16,15,495.0,204.0,0.85,28.0,517.5,166.52,107.67
2016,6,28,16,30,398.0,218.0,0.8,28.0,451.0,143.13,102.39
2016,6,28,16,45,416.0,192.0,0.75,28.0,416.5,122.35,95.66
2016,6,28,17,0,434.0,166.0,0.7,28.0,382.0,108.79,84.97
2016,6,28,17,15,538.5,124.5,0.7,27.5,362.0,84.41,65.34
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,56.99,42.77
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,54.02,40.42
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,50.86,37.81
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,46.64,34.34
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,42.24,30.54
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,35.38,24.37
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.24,17.64
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.29,4.35
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.19,0.0
2016,6,28,19,45,27.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,10.5,1.15,19.5,15.0,47.26,0.0
2016,6,29,5,30,145.0,21.0,1.3,20.0,30.0,132.22,53.77
2016,6,29,5,45,246.5,34.0,1.45,20.5,66.0,226.31,174.09
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,321.52,256.81
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,397.67,320.38
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,478.63,385.03
2016,6,29,6,45,543.0,73.0,1.8,23.0,240.0,546.74,435.6
2016,6,29,7,0,596.0,80.0,1.9,24.0,289.0,617.14,485.51
2016,6,29,7,15,632.0,85.5,1.95,24.5,339.0,673.05,523.62
2016,6,29,7,30,668.0,91.0,2.0,25.0,389.0,729.27,560.79
2016,6,29,7,45,694.5,96.0,2.15,25.5,438.5,776.17,591.16
2016,6,29,8,0,721.0,101.0,2.3,26.0,488.0,822.15,620.37
2016,6,29,8,15,741.5,105.0,2.15,26.5,535.5,855.1,637.84
2016,6,29,8,30,762.0,109.0,2.0,27.0,583.0,891.25,656.99
2016,6,29,8,45,695.5,150.5,1.85,27.5,608.5,889.87,651.04
2016,6,29,9,0,629.0,192.0,1.7,28.0,634.0,875.63,637.2
2016,6,29,9,15,722.0,157.0,1.5,28.0,693.0,931.6,669.45
2016,6,29,9,30,815.0,122.0,1.3,28.0,752.0,979.58,694.63
2016,6,29,9,45,668.5,213.5,1.15,28.5,746.5,936.93,662.47
2016,6,29,10,0,522.0,305.0,1.0,29.0,741.0,874.08,615.34
2016,6,29,10,15,687.0,216.5,0.9,29.0,812.0,944.1,660.62
2016,6,29,10,30,852.0,128.0,0.8,29.0,883.0,986.21,682.46
2016,6,29,10,45,658.0,256.5,0.75,29.5,849.0,930.13,644.38
2016,6,29,11,0,464.0,385.0,0.7,30.0,815.0,849.37,586.93
2016,6,29,11,15,388.5,423.0,0.7,30.0,787.5,788.69,547.81
2016,6,29,11,30,313.0,461.0,0.7,30.0,760.0,738.71,514.45
2016,6,29,11,45,415.5,430.5,0.75,30.5,832.0,785.2,545.99
2016,6,29,12,0,518.0,400.0,0.8,31.0,904.0,830.42,574.82
2016,6,29,12,15,474.5,413.0,0.8,31.0,875.0,779.34,541.13
2016,6,29,12,30,431.0,426.0,0.8,31.0,846.0,729.25,508.8
2016,6,29,12,45,429.0,421.5,0.85,31.0,838.0,698.28,489.71
2016,6,29,13,0,427.0,417.0,0.9,31.0,830.0,666.88,469.75
2016,6,29,13,15,464.0,403.0,0.85,31.0,846.0,654.4,461.28
2016,6,29,13,30,501.0,389.0,0.8,31.0,862.0,638.58,450.08
2016,6,29,13,45,343.0,421.5,0.75,31.0,742.5,544.33,385.04
2016,6,29,14,0,185.0,454.0,0.7,31.0,623.0,466.21,331.01
2016,6,29,14,15,100.5,367.0,0.6,31.0,458.5,345.21,247.59
2016,6,29,14,30,16.0,280.0,0.5,31.0,294.0,246.91,178.55
2016,6,29,14,45,35.5,317.0,0.4,31.0,346.5,271.58,196.41
2016,6,29,15,0,55.0,354.0,0.3,31.0,399.0,299.0,215.04
2016,6,29,15,15,27.5,217.0,0.25,30.5,239.5,186.23,134.62
2016,6,29,15,30,0.0,80.0,0.2,30.0,80.0,71.0,49.64
2016,6,29,15,45,16.0,169.5,0.2,30.0,180.0,148.74,108.75
2016,6,29,16,0,32.0,259.0,0.2,30.0,280.0,203.63,148.88
2016,6,29,16,15,85.0,259.0,0.25,30.0,309.5,201.44,145.93
2016,6,29,16,30,138.0,259.0,0.3,30.0,339.0,181.61,132.96
2016,6,29,16,45,163.5,234.0,0.4,30.0,320.5,164.07,127.72
2016,6,29,17,0,189.0,209.0,0.5,30.0,302.0,149.69,116.92
2016,6,29,17,15,176.0,188.0,0.6,29.5,267.5,136.65,107.22
2016,6,29,17,30,163.0,167.0,0.7,29.0,233.0,123.15,96.91
2016,6,29,17,45,146.0,145.0,0.8,28.5,198.0,108.59,85.47
2016,6,29,18,0,129.0,123.0,0.9,28.0,163.0,93.58,73.37
2016,6,29,18,15,109.0,101.5,0.85,27.0,131.0,78.45,60.95
2016,6,29,18,30,89.0,80.0,0.8,26.0,99.0,62.93,47.83
2016,6,29,18,45,57.0,59.0,0.8,25.5,70.0,47.31,34.24
2016,6,29,19,0,25.0,38.0,0.8,25.0,41.0,32.1,20.69
2016,6,29,19,15,12.5,21.0,0.85,24.5,22.5,18.26,4.83
2016,6,29,19,30,0.0,4.0,0.9,24.0,4.0,3.64,0.0
2016,6,29,19,45,0.0,2.0,1.0,23.5,2.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,26.95,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,76.94,26.41
2016,6,30,5,45,150.5,39.0,1.7,19.5,59.0,162.76,124.59
2016,6,30,6,0,234.0,57.0,1.8,20.0,93.0,258.47,207.07
2016,6,30,6,15,301.0,71.0,1.75,20.5,135.5,330.48,267.75
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,407.7,330.26
2016,6,30,6,45,184.0,81.0,1.7,21.5,127.5,252.04,205.04
2016,6,30,7,0,0.0,77.0,1.7,22.0,77.0,69.25,51.71
2016,6,30,7,15,0.0,80.5,1.65,22.5,80.5,71.84,53.79
2016,6,30,7,30,0.0,84.0,1.6,23.0,84.0,74.68,55.81
2016,6,30,7,45,24.5,149.5,1.6,23.5,162.5,174.57,136.51
2016,6,30,8,0,49.0,215.0,1.6,24.0,241.0,272.42,212.28
2016,6,30,8,15,50.0,236.5,1.5,24.5,265.5,295.34,228.02
2016,6,30,8,30,51.0,258.0,1.4,25.0,290.0,317.88,243.45
2016,6,30,8,45,31.0,238.5,1.35,25.5,258.5,272.43,207.4
2016,6,30,9,0,11.0,219.0,1.3,26.0,227.0,214.79,162.34
2016,6,30,9,15,12.5,231.5,1.2,26.0,241.0,227.52,171.72
2016,6,30,9,30,14.0,244.0,1.1,26.0,255.0,240.18,180.72
2016,6,30,9,45,14.5,255.0,1.05,26.5,267.0,250.28,187.39
2016,6,30,10,0,15.0,266.0,1.0,27.0,279.0,260.28,193.95
2016,6,30,10,15,16.0,279.0,0.9,27.0,293.5,272.59,202.46
2016,6,30,10,30,17.0,292.0,0.8,27.0,308.0,284.71,210.76
2016,6,30,10,45,18.5,299.0,0.7,27.5,316.5,291.44,214.68
2016,6,30,11,0,20.0,306.0,0.6,28.0,325.0,298.01,218.46
2016,6,30,11,15,168.5,365.5,0.5,28.0,526.5,514.71,373.21
2016,6,30,11,30,317.0,425.0,0.4,28.0,728.0,708.31,499.22
2016,6,30,11,45,297.5,450.5,0.35,28.5,737.5,698.35,487.48
2016,6,30,12,0,278.0,476.0,0.3,29.0,747.0,687.15,477.7
2016,6,30,12,15,178.0,473.0,0.25,29.0,647.0,579.7,405.9
2016,6,30,12,30,78.0,470.0,0.2,29.0,547.0,481.18,339.2
2016,6,30,12,45,53.5,426.5,0.2,29.0,479.0,416.55,296.26
2016,6,30,13,0,29.0,383.0,0.2,29.0,411.0,355.17,254.31
2016,6,30,13,15,33.5,391.0,0.25,29.0,423.0,359.76,258.37
2016,6,30,13,30,38.0,399.0,0.3,29.0,435.0,363.59,261.35
2016,6,30,13,45,19.0,258.5,0.35,29.0,276.5,232.9,169.11
2016,6,30,14,0,0.0,118.0,0.4,29.0,118.0,104.45,74.78
2016,6,30,14,15,8.5,202.5,0.45,29.0,210.0,180.86,132.69
2016,6,30,14,30,17.0,287.0,0.5,29.0,302.0,253.03,185.38
2016,6,30,14,45,127.5,335.0,0.55,29.0,439.0,312.92,227.05
2016,6,30,15,0,238.0,383.0,0.6,29.0,576.0,371.69,265.69
2016,6,30,15,15,274.0,355.0,0.55,29.0,566.5,334.61,236.6
2016,6,30,15,30,310.0,327.0,0.5,29.0,557.0,304.59,212.55
2016,6,30,15,45,155.0,203.0,0.5,29.0,318.0,173.81,121.8
2016,6,30,16,0,0.0,79.0,0.5,29.0,79.0,70.03,49.53
2016,6,30,16,15,93.0,168.0,0.45,28.5,222.5,134.29,96.65
2016,6,30,16,30,186.0,257.0,0.4,28.0,366.0,181.75,134.12
2016,6,30,16,45,377.0,197.5,0.4,28.0,393.0,135.0,105.51
2016,6,30,17,0,568.0,138.0,0.4,28.0,420.0,90.99,70.22
2016,6,30,17,15,533.5,130.0,0.4,27.5,371.5,88.32,68.55
2016,6,30,17,30,499.0,122.0,0.4,27.0,323.0,84.64,65.88
2016,6,30,17,45,445.0,113.5,0.45,27.0,274.0,80.27,62.42
2016,6,30,18,0,391.0,105.0,0.5,27.0,225.0,75.7,58.7
2016,6,30,18,15,334.0,91.0,0.5,26.5,180.5,66.85,51.31
2016,6,30,18,30,277.0,77.0,0.5,26.0,136.0,57.62,43.37
2016,6,30,18,45,198.0,60.0,0.55,25.5,96.0,46.95,33.95
2016,6,30,19,0,119.0,43.0,0.6,25.0,56.0,34.06,22.29
2016,6,30,19,15,59.5,24.5,0.6,24.5,31.0,19.84,5.68
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,21.0,13.5,37.8,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,111.08,35.52
2016,7,1,5,45,206.5,35.0,1.8,21.5,61.5,203.82,155.25
2016,7,1,6,0,304.0,49.0,2.0,22.0,96.0,292.27,232.91
2016,7,1,6,15,374.0,60.0,2.1,22.0,139.5,365.51,295.2
2016,7,1,6,30,444.0,71.0,2.2,22.0,183.0,449.77,363.83
2016,7,1,6,45,254.0,102.5,2.3,22.5,170.0,336.55,272.63
2016,7,1,7,0,64.0,134.0,2.4,23.0,157.0,199.4,158.87
2016,7,1,7,15,344.5,117.0,2.4,23.5,267.0,460.62,369.97
2016,7,1,7,30,625.0,100.0,2.4,24.0,377.0,702.47,548.12
2016,7,1,7,45,374.0,165.5,2.45,24.5,337.0,562.4,439.06
2016,7,1,8,0,123.0,231.0,2.5,25.0,297.0,378.66,294.16
2016,7,1,8,15,212.5,245.5,2.5,25.5,372.5,478.73,370.64
2016,7,1,8,30,302.0,260.0,2.5,26.0,448.0,600.49,458.36
2016,7,1,8,45,260.5,290.0,2.55,26.5,461.0,594.82,449.94
2016,7,1,9,0,219.0,320.0,2.6,27.0,474.0,567.44,427.36
2016,7,1,9,15,259.5,333.5,2.55,27.5,526.5,638.65,476.18
2016,7,1,9,30,300.0,347.0,2.5,28.0,579.0,690.34,510.02
2016,7,1,9,45,358.5,342.0,2.45,28.5,632.0,738.72,541.83
2016,7,1,10,0,417.0,337.0,2.4,29.0,685.0,801.5,582.16
2016,7,1,10,15,622.5,239.5,2.3,29.0,780.0,903.32,652.72
2016,7,1,10,30,828.0,142.0,2.2,29.0,875.0,976.59,697.36
2016,7,1,10,45,839.5,140.0,2.15,29.5,900.5,972.0,691.02
2016,7,1,11,0,851.0,138.0,2.1,30.0,926.0,964.27,683.63
2016,7,1,11,15,855.5,139.0,2.05,30.0,943.0,949.57,673.39
2016,7,1,11,30,860.0,140.0,2.0,30.0,960.0,931.88,661.42
2016,7,1,11,45,866.5,137.5,2.0,30.5,971.5,909.94,646.07
2016,7,1,12,0,873.0,135.0,2.0,31.0,983.0,885.24,629.09
2016,7,1,12,15,874.0,135.5,1.95,31.0,985.5,855.87,609.96
2016,7,1,12,30,875.0,136.0,1.9,31.0,988.0,824.25,589.41
2016,7,1,12,45,873.5,136.5,1.9,31.5,983.0,788.64,565.49
2016,7,1,13,0,872.0,137.0,1.9,32.0,978.0,751.26,540.03
2016,7,1,13,15,869.0,136.0,1.85,32.0,965.5,710.04,511.22
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,667.45,480.93
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,623.2,448.89
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,577.68,415.15
2016,7,1,14,15,601.0,260.0,1.65,32.0,799.5,496.53,355.45
2016,7,1,14,30,337.0,392.0,1.6,32.0,684.0,449.5,320.95
2016,7,1,14,45,588.5,255.0,1.6,32.0,740.5,417.74,294.86
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,380.74,260.68
2016,7,1,15,15,829.0,116.0,1.55,32.0,758.5,330.33,219.07
2016,7,1,15,30,818.0,114.0,1.5,32.0,720.0,272.8,172.31
2016,7,1,15,45,805.0,110.5,1.45,32.0,677.5,222.22,131.69
2016,7,1,16,0,792.0,107.0,1.4,32.0,635.0,173.15,95.1
2016,7,1,16,15,517.5,179.0,1.35,32.0,514.0,152.39,94.75
2016,7,1,16,30,243.0,251.0,1.3,32.0,393.0,168.72,122.13
2016,7,1,16,45,239.0,227.5,1.3,32.0,356.5,151.23,117.26
2016,7,1,17,0,235.0,204.0,1.3,32.0,320.0,138.77,107.76
2016,7,1,17,15,145.5,180.5,1.2,31.5,250.0,132.06,102.95
2016,7,1,17,30,56.0,157.0,1.1,31.0,180.0,121.86,95.21
2016,7,1,17,45,49.5,135.5,1.0,30.5,154.0,106.5,83.1
2016,7,1,18,0,43.0,114.0,0.9,30.0,128.0,90.82,70.47
2016,7,1,18,15,247.5,84.5,0.8,29.5,139.0,64.83,48.96
2016,7,1,18,30,452.0,55.0,0.7,29.0,150.0,42.24,29.96
2016,7,1,18,45,367.5,45.0,0.65,28.5,108.5,35.38,23.91
2016,7,1,19,0,283.0,35.0,0.6,28.0,67.0,28.25,17.28
2016,7,1,19,15,168.5,21.5,0.6,27.5,38.0,16.9,3.81
2016,7,1,19,30,54.0,8.0,0.6,27.0,9.0,7.28,0.0
2016,7,1,19,45,27.0,4.0,0.65,26.5,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,14.0,41.96,0.0
