Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,21.54,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,128.23,65.66
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,221.28,170.27
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,298.78,237.38
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,382.97,306.62
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,454.06,363.2
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,535.73,424.99
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,597.29,468.75
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,659.71,511.63
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,683.41,524.65
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,704.01,535.4
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,775.67,581.58
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,847.23,625.74
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,821.53,604.87
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,781.2,573.66
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,786.02,572.71
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,787.51,569.25
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,834.43,597.94
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,879.21,624.2
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,864.45,611.01
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,846.89,596.77
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,913.83,641.09
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,953.32,661.4
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,938.42,649.87
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,920.49,637.2
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,897.39,620.94
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,871.6,603.19
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,841.55,584.14
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,809.23,563.68
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,773.0,539.63
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,735.05,513.8
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,693.91,485.88
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,651.39,456.5
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,555.59,389.11
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,481.74,337.0
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,482.27,337.25
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,464.77,321.15
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,409.48,278.87
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,359.14,239.2
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,308.33,199.01
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,258.58,159.5
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,220.22,135.88
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,206.41,133.89
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,145.01,89.95
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,70.59,51.75
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,71.72,52.98
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,72.93,54.17
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,70.9,52.94
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,68.7,51.55
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,65.46,49.11
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,60.79,45.37
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.27,39.17
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.47,32.48
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.99,23.25
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.17,12.73
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.1,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,114.1,53.17
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,225.73,173.25
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,302.98,240.04
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,387.1,308.38
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,463.37,366.57
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,539.06,420.59
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,600.24,461.6
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,662.32,501.44
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,715.11,533.82
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,767.57,564.98
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,808.38,588.17
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,847.68,610.01
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,874.59,624.31
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,905.03,640.87
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,926.95,652.55
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,946.11,662.63
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,961.57,669.18
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,963.23,667.42
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,965.92,665.81
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,965.44,662.38
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,958.78,655.41
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,948.97,646.78
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,934.13,636.65
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,916.27,624.86
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,893.24,610.9
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,867.5,595.36
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,735.05,508.22
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,597.88,413.31
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,680.17,473.41
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,730.71,508.73
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,596.31,415.02
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,484.26,336.3
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,506.82,353.26
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,516.77,359.46
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,425.94,297.37
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,362.52,254.75
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,373.45,261.01
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,369.68,254.77
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,326.36,224.51
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,288.34,198.62
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,241.0,157.99
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,183.69,111.04
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,125.49,73.5
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,68.17,49.88
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,66.61,48.88
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,64.85,47.64
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,63.17,46.55
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,61.36,45.32
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,57.42,42.27
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,53.24,38.92
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,47.47,34.17
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,41.44,28.97
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.33,20.97
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.92,10.82
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,12.73,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,125.71,52.57
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,255.91,194.87
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,337.74,265.65
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,426.31,337.26
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,497.54,391.66
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,571.68,444.9
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,632.4,484.05
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,693.92,521.55
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,743.87,548.16
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,793.23,572.96
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,829.26,590.4
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,868.75,609.55
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,899.57,622.54
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,928.01,633.93
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,949.27,645.42
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,967.68,655.46
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,969.21,654.45
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,978.53,658.41
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,980.65,658.18
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,979.55,656.32
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,973.7,651.87
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,964.6,645.69
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,948.96,636.15
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,930.24,624.97
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,844.88,573.26
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,747.55,509.04
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,740.87,505.78
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,731.66,499.87
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,696.94,477.36
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,661.98,454.65
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,639.8,440.45
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,615.62,424.46
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,558.01,386.03
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,502.52,348.86
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,483.6,335.64
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,461.86,318.72
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,409.63,281.5
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,371.95,254.51
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,331.45,225.49
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,293.7,198.57
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,255.89,169.54
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,205.05,132.59
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,163.91,108.1
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,128.04,97.17
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,98.7,74.3
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,64.42,47.02
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,62.33,45.64
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,60.07,44.05
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,57.2,41.89
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,54.2,39.52
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,48.45,34.81
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,42.45,29.66
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,32.08,20.59
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.05
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.19,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,102.77,35.47
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,203.15,152.68
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,279.46,218.43
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,362.54,285.85
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,435.64,343.15
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,512.88,401.14
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,573.64,442.94
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,644.03,489.72
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,699.8,524.93
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,755.35,559.01
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,797.71,584.12
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,838.6,607.92
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,872.28,626.72
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,903.88,644.05
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,920.0,652.84
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,939.96,664.3
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,953.34,670.86
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,963.69,675.66
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,966.99,676.52
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,967.1,675.59
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,961.42,670.42
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,952.54,663.44
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,937.17,653.43
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,918.77,641.67
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,858.41,600.62
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,793.52,553.38
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,806.7,566.83
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,800.69,565.69
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,712.32,502.74
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,629.41,442.33
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,619.23,436.31
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,607.02,427.97
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,559.63,395.06
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,514.0,363.03
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,461.33,325.62
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,419.88,296.33
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,394.07,274.19
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,357.86,240.2
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,307.72,200.08
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,258.8,161.06
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,203.97,119.11
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,158.05,87.52
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,112.48,63.52
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,78.46,58.03
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,77.93,57.85
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,77.32,57.57
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,77.37,58.07
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,76.63,57.9
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,70.96,53.47
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.03,48.68
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.55,41.69
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,47.73,34.14
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,35.78,23.65
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,24.19,11.87
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,13.64,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,98.83,26.77
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,196.98,148.04
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,273.9,215.17
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,357.46,283.58
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,426.47,337.38
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,499.17,391.21
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,492.3,382.68
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,460.99,356.51
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,470.43,359.65
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,476.1,359.53
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,584.16,435.64
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,717.47,523.07
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,802.65,574.31
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,880.96,618.2
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,903.56,626.46
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,923.53,633.61
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,936.51,636.46
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,953.49,641.72
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,956.36,641.05
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,956.06,638.9
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,950.08,633.35
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,940.92,626.19
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,926.24,619.26
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,899.11,605.08
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,841.86,569.47
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,770.81,521.74
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,790.37,539.79
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,790.33,543.12
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,687.07,474.14
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,586.85,405.34
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,622.54,434.03
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,636.0,445.35
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,591.24,414.09
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,545.99,382.05
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,393.03,276.33
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,295.63,209.57
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,322.45,227.9
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,347.07,242.91
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,306.68,206.58
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,252.58,156.63
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,220.54,141.14
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,228.62,158.07
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,158.87,105.95
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,98.54,73.98
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,100.22,75.68
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,100.09,75.86
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,92.9,70.47
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,85.26,64.63
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,78.47,59.35
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,71.34,53.63
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,60.84,44.91
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,51.42,36.81
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,37.2,24.51
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,22.61,10.27
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,12.73,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,12.77,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,27.1,15.32
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,53.63,37.68
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,79.06,58.92
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,118.85,91.57
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,150.53,117.09
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,221.9,174.38
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,311.38,243.54
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,315.28,243.58
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,299.96,229.58
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,237.95,180.47
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,165.2,123.0
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,122.39,89.6
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,82.5,58.44
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,239.3,177.37
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,396.33,289.26
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,693.87,497.12
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,937.67,646.24
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,941.98,643.59
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,943.17,642.38
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,937.36,635.85
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,928.44,627.72
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,913.98,619.69
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,896.57,609.99
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,873.76,597.87
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,848.39,584.06
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,819.18,566.98
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,787.79,548.4
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,751.75,526.09
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,714.34,502.3
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,674.13,475.23
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,632.84,446.84
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,544.58,384.13
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,476.64,335.76
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,473.27,333.05
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,451.72,315.93
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,278.14,196.05
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,141.27,100.99
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,190.48,137.54
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,236.19,170.58
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,217.6,146.84
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,182.13,112.19
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,130.87,81.46
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,89.26,67.15
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,94.77,71.91
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,97.5,74.36
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,92.55,70.74
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,87.29,66.82
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,79.19,60.3
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,70.66,53.28
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,59.78,44.21
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,49.99,35.78
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,36.1,23.69
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,21.86,9.39
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,12.28,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,111.18,9.41
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,228.36,169.98
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,312.81,243.7
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,402.81,316.2
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,477.08,372.98
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,554.75,428.66
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,615.66,470.3
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,677.5,511.03
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,729.46,542.57
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,781.04,572.88
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,817.01,593.35
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,856.24,615.76
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,887.34,632.63
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,916.11,647.98
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,937.36,660.75
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,955.77,671.72
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,957.46,672.28
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,966.73,677.67
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,969.49,679.78
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,969.0,679.99
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,863.21,610.17
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,725.09,512.46
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,743.41,526.63
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,758.87,537.78
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,725.48,513.49
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,692.09,489.44
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,697.09,494.28
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,699.72,497.09
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,724.27,518.84
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,730.52,527.19
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,674.03,484.17
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,625.47,447.1
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,561.58,402.04
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,509.25,364.54
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,485.27,346.88
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,454.36,320.63
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,403.52,279.34
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,352.82,237.4
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,301.29,194.95
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,250.6,153.5
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,191.73,107.79
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,143.02,74.36
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,119.51,73.54
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,143.02,110.27
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,97.67,74.14
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,56.66,41.02
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,55.28,40.14
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,53.8,39.15
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,50.66,36.7
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,47.36,34.03
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,42.56,29.95
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,37.61,25.55
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.2,18.04
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.63,7.38
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,11.37,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,105.03,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,216.84,161.32
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,301.34,237.02
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,391.29,311.38
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,463.65,368.85
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,539.33,425.41
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,600.39,468.89
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,662.49,511.59
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,713.73,545.64
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,764.66,578.74
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,800.34,601.17
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,839.26,625.65
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,774.86,579.37
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,684.18,510.81
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,830.83,613.37
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,934.83,677.19
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,947.63,681.64
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,957.45,685.15
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,960.31,683.34
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,959.94,679.66
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,954.76,673.66
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,946.31,665.83
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,931.81,655.16
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,914.18,642.7
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,823.05,581.06
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,716.45,504.29
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,773.97,548.21
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,804.41,569.62
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,768.66,544.85
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,730.81,519.05
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,689.34,490.24
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,646.25,459.77
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,600.47,427.08
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,553.71,392.79
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,504.39,355.72
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,454.54,317.17
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,403.61,276.8
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,353.04,235.79
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,301.47,193.64
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,250.74,152.52
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,192.14,107.93
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,144.25,75.91
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,96.59,52.9
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,68.12,50.15
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,62.36,45.68
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,63.4,46.71
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,61.61,45.52
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,59.71,44.19
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,57.2,42.29
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,54.63,40.23
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,48.48,35.01
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.5,28.06
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,30.21,18.93
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,19.61,6.88
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,11.37,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,96.57,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,199.71,146.91
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,279.39,218.32
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,366.79,289.42
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,444.1,349.8
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,521.49,407.25
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,583.32,450.02
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,646.19,491.76
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,698.33,524.05
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,750.13,555.1
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,580.06,432.96
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,348.25,260.32
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,533.02,395.5
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,684.8,498.01
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,641.65,463.24
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,576.44,415.74
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,577.09,414.58
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,576.49,412.09
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,633.09,450.35
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,703.16,495.84
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,832.83,584.96
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,929.56,645.43
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,914.79,635.37
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,897.05,624.75
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,874.67,611.27
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,849.62,596.12
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,820.37,578.24
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,788.87,558.82
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,753.36,535.55
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,716.07,509.66
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,675.35,481.56
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,633.28,451.92
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,588.84,420.17
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,541.33,385.42
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,493.11,349.67
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,444.61,312.53
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,394.51,272.69
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,344.84,232.28
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,294.26,190.84
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,244.83,150.74
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,196.42,113.59
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,142.69,76.95
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,96.35,54.65
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,70.69,52.3
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,70.19,52.1
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,69.59,51.81
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,67.37,50.29
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,65.0,48.58
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,61.17,45.61
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,57.16,42.34
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.79,35.34
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.21,28.75
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,30.58,19.24
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,19.61,6.21
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,11.37,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,85.2,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,176.4,128.84
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,253.87,199.11
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,338.58,268.9
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,330.35,262.88
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,333.19,263.93
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,385.69,303.64
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,438.94,342.25
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,581.31,446.42
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,722.57,542.21
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,552.17,416.73
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,361.05,271.95
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,543.54,405.94
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,693.26,507.95
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,819.11,589.28
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,920.62,648.2
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,937.46,653.76
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,957.47,662.27
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,949.9,655.43
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,949.84,653.62
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,943.66,646.85
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,934.3,638.4
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,919.86,630.25
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,902.39,620.36
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,879.74,606.9
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,854.36,591.68
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,695.97,488.03
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,535.71,376.31
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,642.46,456.23
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,718.28,510.73
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,676.89,481.79
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,634.18,452.27
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,588.37,420.03
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,542.07,386.41
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,466.18,331.09
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,416.21,295.64
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,389.72,272.69
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,347.14,234.02
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,297.44,193.97
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,242.0,150.05
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,194.9,114.37
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,150.69,85.32
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,131.64,86.89
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,148.43,115.19
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,112.99,87.06
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,84.08,63.87
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,80.67,61.46
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,76.33,58.18
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,70.59,53.64
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,64.61,48.73
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,55.32,40.93
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,45.66,32.55
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,33.46,21.59
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.49,5.29
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,10.91,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
