Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,38.68,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,84.68,58.87
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,137.29,106.49
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,204.57,162.93
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,256.45,205.65
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,310.36,248.57
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,292.69,232.85
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,285.58,224.96
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,276.93,216.74
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,282.38,219.09
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,326.7,251.73
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,370.98,283.39
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,418.7,315.62
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,447.7,333.83
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,355.72,264.7
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,267.4,197.92
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,289.61,213.65
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,327.91,240.13
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,390.27,283.82
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,451.15,325.08
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,654.13,464.32
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,831.69,576.36
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,820.03,565.12
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,806.26,555.06
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,802.67,551.53
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,796.29,546.17
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,744.29,513.54
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,693.36,481.5
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,693.79,483.09
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,689.99,481.13
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,655.89,459.05
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,620.66,435.95
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,580.34,409.94
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,534.37,378.47
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,487.87,344.82
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,441.58,310.21
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,396.91,276.01
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,360.3,247.79
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,308.04,205.54
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,252.09,160.09
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,191.95,126.87
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,193.09,140.97
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,186.06,136.06
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,168.35,130.9
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,154.07,120.1
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,139.13,108.63
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,125.39,98.15
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,111.19,87.06
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,88.44,68.49
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,66.08,49.92
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,56.08,41.55
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,45.68,32.52
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.03,21.15
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,18.69,3.76
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.46,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,53.49,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,148.87,106.03
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,242.07,188.44
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,328.57,258.74
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,402.93,316.1
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,481.99,373.73
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,426.74,330.79
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,379.3,292.95
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,421.66,323.49
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,463.47,352.16
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,514.94,387.16
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,566.4,421.21
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,569.11,419.97
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,550.37,404.82
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,435.57,321.71
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,302.52,223.31
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,454.5,333.8
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,586.96,424.08
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,560.99,403.22
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,534.58,383.45
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,617.47,440.18
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,709.55,499.83
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,598.04,422.52
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,492.49,349.3
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,536.07,379.06
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,566.73,398.51
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,433.8,308.98
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,311.2,224.07
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,521.93,378.47
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,694.04,495.26
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,655.04,469.03
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,615.31,443.52
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,476.44,345.99
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,377.58,275.23
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,202.52,149.24
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,22.18,11.84
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,124.6,91.76
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,218.77,163.08
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,191.6,142.96
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,165.07,123.49
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,103.96,76.63
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,38.91,25.57
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,41.11,27.53
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,43.3,31.01
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,24.25,15.0
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.84,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,4.39,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.51,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,4.55,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,8.78,0.86
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,17.59,8.69
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,26.42,16.29
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,36.6,24.91
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,46.79,33.41
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,66.96,50.08
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,88.09,67.3
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,102.26,78.45
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,116.35,89.37
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,112.12,85.45
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,108.45,82.06
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,105.62,79.39
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,103.02,76.93
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,101.49,75.52
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,100.05,74.19
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,110.66,82.2
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,121.24,90.11
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,158.05,118.66
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,194.77,146.77
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,245.78,184.99
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,296.32,222.13
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,293.72,219.83
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,291.15,217.73
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,286.3,214.01
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,281.48,210.35
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,307.6,229.71
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,335.43,250.14
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,369.2,275.03
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,400.5,297.89
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,430.24,319.82
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,451.66,335.41
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,403.83,300.31
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,355.6,265.03
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,367.25,274.13
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,366.07,273.15
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,318.53,238.13
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,267.62,200.9
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,230.32,173.2
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,204.65,154.34
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,200.99,151.1
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,203.23,152.73
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,188.91,142.64
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,166.78,133.66
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,128.34,102.44
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,74.97,58.16
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,65.0,50.08
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,54.77,41.6
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,45.45,33.66
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,36.15,25.62
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,27.3,17.91
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,18.47,10.11
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,11.42,3.71
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,4.38,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,2.27,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,56.44,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,169.03,119.29
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,252.16,200.92
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,344.28,280.15
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,420.62,343.69
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,509.04,413.55
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,317.73,259.63
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,68.53,51.03
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,89.38,68.01
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,110.21,84.46
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,119.21,91.16
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,128.24,97.83
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,183.78,141.09
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,239.83,183.47
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,210.24,159.93
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,182.01,137.66
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,294.95,223.52
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,396.64,297.62
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,380.19,283.67
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,364.17,270.67
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,369.8,273.79
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,375.11,276.6
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,435.45,319.95
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,493.13,360.33
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,540.03,393.12
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,573.78,416.55
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,515.98,375.31
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,458.35,334.33
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,313.93,230.81
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,174.62,127.83
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,354.07,261.73
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,513.72,373.91
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,333.38,244.78
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,168.75,123.62
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,172.5,126.86
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,176.09,129.66
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,150.79,110.76
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,125.99,92.2
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,171.96,127.36
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,213.3,158.63
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,137.68,101.72
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,57.55,40.05
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,113.75,84.45
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,161.31,127.67
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,109.87,86.01
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,52.13,38.35
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,45.02,32.62
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,37.92,26.77
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,40.28,28.82
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,52.85,39.44
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,44.94,32.64
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.6,26.07
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.83,16.06
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.73,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,9.1,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,69.38,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,192.54,133.8
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,283.71,225.09
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,380.06,307.26
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,210.07,172.06
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,15.83,7.56
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,57.0,41.87
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,104.55,80.79
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,120.08,92.88
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,135.52,104.74
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,99.27,75.27
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,67.28,49.25
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,112.86,85.62
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,160.16,122.5
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,185.41,141.93
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,210.53,161.13
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,190.03,144.56
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,170.26,128.73
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,262.18,199.32
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,370.25,279.72
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,377.07,283.53
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,383.54,287.47
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,272.93,205.08
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,162.32,121.03
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,231.8,173.68
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,300.24,223.98
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,462.37,343.83
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,600.61,441.12
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,619.4,453.68
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,630.08,460.83
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,584.3,427.34
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,541.76,396.35
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,442.17,324.86
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,356.14,262.65
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,375.74,276.89
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,393.83,288.56
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,211.29,155.04
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,30.13,18.1
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,146.54,96.62
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,229.76,143.34
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,190.94,116.29
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,163.53,103.07
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,85.34,58.8
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,62.82,46.98
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,66.8,50.5
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,70.79,54.01
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,61.44,46.46
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,52.11,38.81
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,42.79,30.96
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,33.49,23.0
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,25.09,15.78
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,16.7,8.47
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,10.1,2.48
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.5,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.82,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,48.24,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,148.12,98.82
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,232.34,181.65
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,321.29,256.23
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,396.92,317.68
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,477.43,380.22
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,541.43,427.26
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,615.3,479.28
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,559.55,434.65
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,483.02,374.26
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,651.26,498.57
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,818.92,610.5
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,810.22,600.36
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,787.76,582.5
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,823.61,603.03
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,863.61,625.02
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,913.85,654.13
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,953.71,675.45
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,957.73,675.68
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,958.47,674.39
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,952.71,668.63
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,933.74,654.92
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,918.89,645.34
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,901.01,633.91
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,878.79,619.21
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,853.75,602.78
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,822.8,583.26
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,789.57,562.24
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,752.72,539.13
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,714.06,513.05
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,671.95,483.69
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,628.47,452.71
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,582.75,419.64
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,536.04,384.86
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,453.07,324.19
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,401.03,287.46
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,375.97,264.26
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,330.21,221.34
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,284.07,189.88
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,273.68,188.51
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,207.13,131.1
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,131.15,71.22
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,77.5,48.25
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,67.18,49.96
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,96.25,73.98
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,135.36,106.06
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,120.36,94.28
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,104.82,81.96
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,78.43,60.36
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,52.3,38.57
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,43.9,31.35
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,36.14,24.41
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,25.32,14.28
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,14.18,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,8.19,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,40.6,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,116.36,74.45
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,198.63,154.8
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,298.2,237.95
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,190.11,152.17
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,58.72,42.62
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,316.68,256.75
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,577.85,457.85
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,630.55,492.78
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,691.35,533.86
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,631.01,485.87
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,551.41,423.63
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,410.9,315.97
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,251.2,190.95
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,170.18,128.33
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,94.49,68.86
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,181.88,136.27
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,271.03,202.62
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,283.57,211.21
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,295.92,219.88
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,242.93,180.35
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,191.68,141.89
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,216.32,160.34
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,240.58,178.17
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,381.63,281.95
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,510.11,372.38
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,507.8,369.74
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,504.69,367.31
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,535.8,389.09
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,559.52,405.05
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,582.91,423.28
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,594.38,432.37
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,513.83,374.15
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,448.14,326.85
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,445.78,324.32
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,429.27,307.35
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,380.19,267.26
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,325.61,222.61
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,270.57,187.4
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,259.63,189.64
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,205.74,138.71
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,139.72,82.9
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,97.01,66.81
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,89.92,69.76
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,98.48,77.14
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,105.5,83.25
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,104.08,82.49
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,95.49,75.65
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,83.88,65.94
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,71.85,55.65
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,57.65,43.36
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,43.01,30.43
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,28.35,16.65
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,12.34,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.37,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,8.19,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,15.85,4.8
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,35.98,23.18
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,55.88,40.12
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,81.97,62.17
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,107.89,83.8
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,193.52,154.56
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,286.82,228.78
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,298.79,235.76
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,292.24,228.87
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,375.24,291.89
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,442.1,340.83
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,503.27,383.93
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,583.23,438.73
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,441.42,332.86
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,282.84,212.75
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,239.99,180.42
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,198.92,148.74
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,246.64,184.46
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,293.98,218.91
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,254.25,188.74
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,215.75,159.76
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,197.92,146.4
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,180.41,133.18
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,187.91,138.51
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,195.23,143.59
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,274.34,201.63
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,353.92,258.05
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,382.93,278.16
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,409.54,296.69
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,450.45,325.96
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,485.55,350.4
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,408.96,296.6
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,345.44,252.01
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,336.19,245.86
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,326.17,238.71
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,256.96,189.06
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,198.36,146.72
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,157.5,116.74
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,116.96,86.38
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,134.45,100.17
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,150.32,112.69
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,117.94,92.28
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,85.34,65.93
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,73.47,56.32
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,61.0,46.07
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,52.56,39.19
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,44.12,32.2
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,36.14,25.47
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,28.18,18.63
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,20.67,12.07
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,13.18,5.46
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,7.9,0.49
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.73,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.36,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,62.93,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,174.24,106.3
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,271.99,212.59
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,371.0,296.42
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,204.95,166.11
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,14.94,6.73
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,53.89,38.97
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,98.37,75.15
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,114.51,87.68
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,130.54,99.94
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,166.68,128.17
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,202.88,155.83
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,276.4,211.78
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,334.85,254.86
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,333.73,252.79
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,332.52,250.96
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,510.89,383.5
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,686.82,506.24
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,653.81,479.64
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,604.52,443.6
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,598.14,437.72
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,590.96,431.08
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,549.71,401.15
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,499.63,365.17
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,299.41,221.31
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,106.15,76.15
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,322.46,239.39
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,528.42,385.14
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,369.05,270.46
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,219.98,161.1
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,289.27,212.55
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,353.95,259.21
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,436.76,319.89
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,501.88,364.73
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,354.58,258.66
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,248.13,182.48
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,269.23,197.97
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,292.46,214.25
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,287.07,206.28
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,267.12,186.31
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,229.57,159.22
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,194.31,136.46
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,173.14,136.16
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,162.11,128.0
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,124.02,97.43
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,71.57,54.45
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,61.89,46.68
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,52.11,38.66
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,45.11,32.85
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,51.05,37.86
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.87,30.68
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,35.45,23.9
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,24.96,13.31
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,16.37,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,60.85,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,169.14,97.29
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,269.06,208.54
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,369.89,293.71
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,448.09,357.15
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,530.47,419.87
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,593.51,465.21
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,657.84,509.61
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,710.24,544.35
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,758.01,575.01
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,799.0,599.94
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,838.34,623.32
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,734.46,549.33
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,602.58,450.33
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,785.04,582.34
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,928.18,673.86
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,893.75,647.88
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,827.82,599.87
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,849.45,613.67
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,868.24,624.78
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,859.16,616.3
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,847.56,606.55
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,883.32,634.18
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,894.58,640.65
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,844.7,605.91
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,781.5,558.26
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,698.44,500.83
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,625.17,449.24
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,491.23,355.77
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,369.8,268.78
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,250.68,183.42
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,135.2,97.92
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,260.9,191.83
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,375.06,273.36
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,335.42,244.59
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,298.35,218.23
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,327.47,236.92
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,338.84,240.28
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,302.63,211.98
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,265.37,183.21
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,206.39,134.78
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,142.05,87.38
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,99.21,76.35
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,97.11,75.11
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,102.81,80.07
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,115.18,90.54
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,103.29,81.13
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,90.85,71.13
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,78.51,60.97
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,65.7,50.16
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,52.03,38.33
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,37.93,25.89
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,25.22,13.08
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.82,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
