Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,50.03,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,145.14,77.53
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,242.85,187.68
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,340.95,270.97
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,426.75,340.59
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,514.18,407.85
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,563.97,443.7
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,613.49,478.03
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,622.58,482.17
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,635.95,489.16
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,665.85,507.03
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,693.23,522.63
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,801.8,594.95
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,897.38,653.81
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,918.33,664.53
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,926.38,667.86
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,842.72,610.2
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,713.18,516.65
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,735.72,532.39
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,756.31,545.39
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,775.45,555.78
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,779.18,556.39
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,735.82,525.51
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,703.05,501.75
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,665.18,474.52
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,622.25,444.0
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,611.14,436.62
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,598.98,428.26
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,551.2,394.23
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,506.32,362.31
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,542.69,389.25
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,565.57,405.21
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,549.27,394.49
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,521.14,373.36
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,458.15,326.06
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,418.38,296.43
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,370.46,256.63
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,318.56,210.37
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,266.83,167.97
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,207.45,121.0
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,165.05,94.08
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,141.03,87.05
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,80.17,60.49
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,62.5,46.37
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,61.34,45.61
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,54.6,40.17
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,52.71,38.82
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,50.73,37.34
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,47.39,34.62
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,43.95,31.67
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,37.72,26.16
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.26,20.21
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,20.39,8.98
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,11.82,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,60.03,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,164.32,81.35
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,267.6,205.94
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,368.79,291.31
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,449.62,356.69
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,535.08,421.56
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,597.36,465.86
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,660.95,509.14
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,710.67,540.96
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,764.7,574.72
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,805.11,598.83
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,843.8,621.48
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,875.24,639.04
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,894.68,648.75
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,914.89,659.8
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,932.24,669.06
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,943.93,674.11
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,952.46,677.34
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,954.36,677.91
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,952.92,676.58
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,855.5,611.53
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,724.58,517.75
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,652.01,467.65
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,572.05,411.38
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,554.48,398.68
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,536.89,385.58
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,586.75,421.33
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,632.37,452.97
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,593.7,424.76
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,558.11,399.13
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,596.99,430.46
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,615.82,445.05
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,568.67,409.68
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,520.7,373.18
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,470.56,334.81
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,420.05,294.88
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,368.4,252.57
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,317.37,210.11
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,258.05,161.59
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,207.02,120.63
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,156.98,84.63
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,109.33,58.31
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,67.7,50.13
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,66.88,49.8
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,60.31,44.57
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,60.21,44.66
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,57.84,42.93
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,55.35,41.04
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,51.42,37.84
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,47.36,34.36
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,40.42,28.26
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.77,20.45
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,20.38,8.31
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.01,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,53.01,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,147.65,64.96
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,247.51,190.58
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,348.8,277.08
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,428.94,343.17
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,513.42,409.07
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,578.11,456.86
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,644.16,503.75
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,697.38,538.69
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,750.36,572.34
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,792.58,598.18
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,828.76,619.41
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,860.1,637.4
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,889.01,653.63
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,910.7,666.34
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,929.51,677.27
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,941.48,682.47
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,940.26,679.26
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,797.81,581.42
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,611.77,446.05
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,668.53,485.66
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,707.62,511.5
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,695.78,502.25
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,682.71,492.54
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,616.82,445.89
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,562.47,406.89
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,686.24,500.37
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,770.85,562.28
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,732.83,535.5
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,693.33,507.16
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,614.49,447.85
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,550.74,399.44
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,518.15,376.07
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,486.94,352.72
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,437.61,316.15
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,390.8,282.01
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,361.28,254.46
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,312.82,208.52
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,261.91,166.32
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,212.31,126.71
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,166.5,107.14
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,190.72,140.42
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,112.66,86.62
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,69.52,51.95
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,67.82,50.79
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,65.97,49.44
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,63.11,47.33
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,60.09,45.01
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,54.78,40.65
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,49.19,35.88
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,40.06,27.92
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.77,20.37
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,20.01,7.28
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,9.1,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,58.93,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,160.93,60.66
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,265.04,202.76
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,366.06,289.67
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,444.31,353.66
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,526.89,416.85
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,590.89,463.31
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,656.26,508.77
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,708.18,542.97
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,755.66,573.12
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,797.23,597.64
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,837.12,620.43
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,868.55,637.12
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,897.56,652.02
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,918.46,661.51
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,926.63,662.95
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,937.1,666.07
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,944.44,667.26
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,946.1,667.08
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,944.47,665.05
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,937.11,658.32
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,926.45,649.75
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,910.19,639.79
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,890.79,627.95
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,796.76,566.23
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,688.9,489.89
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,745.41,534.5
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,774.19,556.87
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,736.82,532.81
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,697.39,505.94
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,654.04,475.23
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,609.16,442.64
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,553.54,400.31
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,513.02,368.97
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,464.76,332.16
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,412.86,289.6
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,355.17,245.97
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,325.46,224.86
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,265.73,172.82
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,205.32,119.08
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,144.88,75.48
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,94.95,48.73
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,79.58,60.01
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,109.98,85.04
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,81.04,61.62
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,55.17,40.48
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,48.48,35.14
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,46.65,33.76
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,43.11,30.85
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,39.45,27.69
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,33.43,22.37
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.21,16.58
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.67,4.85
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.01,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,58.38,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,158.55,47.35
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,264.36,200.02
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,365.98,286.04
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,444.41,348.65
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,527.29,410.32
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,591.03,454.95
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,656.17,498.45
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,707.54,531.25
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,754.47,560.14
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,795.84,583.25
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,835.55,604.63
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,865.37,620.02
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,892.68,633.75
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,913.97,646.7
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,922.56,651.88
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,931.21,656.83
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,936.52,659.69
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,839.38,596.92
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,703.53,502.52
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,831.01,593.21
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,918.41,648.35
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,827.31,586.71
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,712.94,505.73
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,723.06,514.49
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,734.74,522.97
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,690.59,492.45
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,652.4,466.02
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,482.51,347.88
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,328.68,237.39
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,309.93,224.59
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,290.57,210.77
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,411.39,299.65
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,507.39,363.59
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,457.51,323.83
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,407.52,283.88
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,356.09,242.02
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,304.99,199.86
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,253.56,158.15
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,203.45,119.03
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,154.1,84.61
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,99.55,54.6
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,67.24,49.67
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,66.58,49.35
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,65.08,48.3
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,63.44,47.13
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,60.45,44.91
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,57.29,42.47
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,52.65,38.67
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,47.81,34.52
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.24,26.21
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,29.51,18.24
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.88,2.1
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,44.31,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,125.34,24.8
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,229.77,174.69
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,332.14,263.33
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,414.11,330.66
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,500.78,397.88
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,566.08,445.89
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,632.87,492.9
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,687.41,529.53
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,741.83,564.99
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,784.74,590.88
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,821.77,612.21
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,854.1,629.99
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,884.09,645.95
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,905.56,657.96
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,924.16,668.21
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,929.35,668.57
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,941.74,673.79
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,943.77,673.82
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,942.48,671.97
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,934.5,665.19
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,923.23,656.5
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,797.2,571.6
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,641.11,459.74
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,760.7,547.8
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,836.52,598.97
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,804.88,577.63
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,770.77,555.46
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,733.46,531.06
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,693.84,503.26
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,650.42,472.06
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,605.43,439.01
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,558.24,403.53
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,509.98,366.27
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,458.99,325.9
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,407.59,284.17
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,346.41,239.8
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,326.73,229.04
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,288.01,199.57
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,250.9,172.12
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,214.03,146.9
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,179.7,126.68
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,107.26,81.94
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,57.54,41.94
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,56.86,41.58
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,56.17,41.17
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,49.05,35.54
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,46.87,33.95
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,43.71,31.34
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,40.5,28.53
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,34.1,22.84
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.48,16.57
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.51,0.13
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,45.18,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,125.77,10.42
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,233.73,176.71
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,338.89,267.91
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,418.25,332.91
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,502.03,397.45
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,567.77,445.49
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,635.05,492.47
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,689.27,527.21
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,743.25,560.47
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,784.99,585.03
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,820.82,605.07
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,854.04,623.0
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,884.94,639.1
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,906.36,648.92
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,924.91,656.93
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,927.29,654.84
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,936.72,657.44
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,938.56,657.99
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,937.12,656.73
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,929.1,650.79
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,917.81,642.95
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,780.86,552.63
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,618.83,438.62
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,666.26,473.47
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,699.29,496.97
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,650.46,462.65
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,603.9,430.16
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,657.28,472.15
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,683.78,493.79
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,642.8,463.96
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,598.49,431.65
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,550.87,396.41
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,502.45,359.56
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,452.68,321.22
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,402.8,281.62
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,350.97,239.12
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,299.54,196.43
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,257.58,169.63
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,248.72,171.43
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,212.34,147.07
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,190.74,136.5
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,165.72,128.71
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,159.48,124.46
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,115.87,89.92
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,68.07,51.18
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,57.89,43.0
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,47.67,34.62
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,37.92,26.46
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,28.19,18.17
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,19.79,10.9
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,11.42,3.54
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.7,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.82,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,13.22,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,60.51,41.72
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,114.37,88.04
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,159.6,126.19
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,205.43,163.9
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,244.38,195.12
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,283.29,225.47
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,428.08,338.55
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,583.99,453.24
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,705.87,537.82
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,818.62,611.19
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,852.32,630.36
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,883.77,648.71
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,850.76,623.71
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,795.69,583.01
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,879.5,637.98
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,936.91,671.38
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,938.83,670.19
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,937.41,667.65
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,928.96,659.53
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,917.22,649.58
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,863.29,614.41
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,790.72,562.13
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,781.56,555.26
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,769.84,546.12
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,776.07,554.48
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,763.74,548.86
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,726.6,524.45
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,687.21,497.0
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,643.49,465.92
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,598.25,432.99
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,550.98,397.16
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,502.58,359.52
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,451.75,320.26
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,400.54,279.4
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,348.49,236.44
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,296.67,193.08
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,235.34,156.26
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,246.58,178.52
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,201.43,139.59
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,149.3,102.44
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,141.49,110.33
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,138.48,108.51
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,132.89,104.35
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,123.79,97.27
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,107.81,84.58
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,91.47,71.34
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,75.72,58.28
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,59.68,44.66
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,44.44,31.44
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,27.62,16.45
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,14.1,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.19,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.92,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,116.45,85.3
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,190.4,150.64
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,242.89,194.94
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,296.71,238.59
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,341.08,272.85
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,385.17,305.54
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,566.91,441.71
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,748.9,564.06
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,790.09,585.9
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,829.61,607.57
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,860.69,624.04
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,889.37,638.85
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,786.27,569.02
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,657.02,476.07
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,639.3,462.01
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,602.82,434.67
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,510.23,369.34
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,403.87,293.35
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,423.83,307.92
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,442.85,320.91
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,522.08,376.39
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,584.61,419.01
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,603.54,431.91
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,625.28,446.85
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,624.83,446.55
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,621.83,444.65
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,609.81,437.13
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,595.13,427.6
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,586.88,422.71
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,574.23,414.03
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,515.7,372.03
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,469.24,338.52
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,411.44,297.09
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,369.45,267.14
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,341.92,245.41
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,317.3,224.61
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,282.18,196.19
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,242.4,164.66
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,182.28,118.91
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,123.74,82.58
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,99.24,77.1
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,89.34,69.39
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,100.67,79.23
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,122.09,97.46
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,107.73,85.87
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,92.92,73.74
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,77.35,60.52
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,61.36,46.64
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,45.27,32.5
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,29.46,17.95
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,15.18,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,9.55,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,24.05,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,179.42,132.94
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,302.35,239.71
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,387.25,309.59
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,475.32,378.53
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,383.01,305.23
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,285.0,225.6
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,208.98,163.88
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,134.82,102.49
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,239.91,184.83
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,334.67,254.55
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,408.52,305.72
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,464.72,342.83
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,504.1,368.38
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,542.6,393.09
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,524.39,377.98
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,505.13,362.86
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,437.0,315.08
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,386.75,279.23
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,533.89,382.3
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,673.01,473.06
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,690.03,483.05
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,704.36,492.71
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,780.36,548.39
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,824.12,579.33
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,636.09,453.0
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,449.98,321.17
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,520.2,371.86
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,576.68,409.74
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,593.81,425.47
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,592.86,427.18
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,545.8,392.5
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,497.98,356.42
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,447.68,317.79
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,397.17,277.66
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,339.19,230.55
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,287.14,187.16
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,235.16,144.43
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,184.48,105.14
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,134.77,72.49
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,87.43,52.47
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,63.11,46.92
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,62.2,46.47
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,60.44,45.18
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,58.54,43.75
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,55.67,41.55
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,52.66,39.15
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,47.38,34.7
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,41.86,29.85
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,33.75,22.58
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.3,14.22
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
