Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,78.38,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,180.63,132.24
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,263.72,207.8
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,353.43,281.67
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,424.33,337.77
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,498.32,393.52
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,556.62,434.68
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,615.67,474.16
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,670.77,508.91
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,718.32,537.28
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,754.49,557.79
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,788.52,576.57
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,812.81,589.3
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,834.38,600.27
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,854.77,609.89
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,867.1,614.39
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,869.45,615.88
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,868.48,615.47
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,859.51,609.37
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,847.32,601.29
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,830.76,590.74
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,811.12,578.28
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,700.61,501.48
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,591.57,423.4
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,420.52,304.64
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,261.64,189.77
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,397.95,289.87
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,512.97,369.92
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,404.21,292.24
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,310.12,225.06
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,322.2,233.97
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,330.67,239.57
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,329.23,236.66
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,325.54,230.92
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,288.4,203.68
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,254.55,179.55
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,179.55,128.51
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,128.67,94.43
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,142.88,110.61
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,153.12,119.16
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,142.37,111.11
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,122.97,95.95
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,100.29,77.84
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,85.01,65.5
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,75.93,58.14
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,63.45,47.61
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,47.44,33.71
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,30.95,18.75
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,15.87,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,76.12,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,211.85,155.34
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,297.26,235.9
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,390.58,313.45
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,376.74,303.17
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,339.28,273.11
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,498.89,399.38
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,660.62,518.41
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,598.86,468.19
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,518.22,403.28
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,638.96,491.81
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,752.67,569.8
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,747.93,561.62
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,747.73,556.82
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,705.84,522.19
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,646.59,476.5
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,661.1,485.29
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,673.58,492.05
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,613.18,446.59
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,542.21,394.45
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,526.45,382.92
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,510.58,370.98
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,502.41,364.99
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,493.65,358.58
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,515.37,374.01
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,532.79,385.87
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,432.48,314.11
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,341.87,248.88
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,386.63,281.21
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,423.46,305.94
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,419.01,301.02
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,402.92,286.54
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,361.44,256.2
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,321.15,227.39
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,274.11,182.72
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,208.04,121.56
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,155.38,84.25
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,104.5,57.43
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,89.47,68.35
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,116.25,90.41
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,89.29,68.77
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,58.89,43.97
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,55.59,41.38
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,52.12,38.52
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,47.56,34.7
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,42.85,30.55
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,34.76,23.32
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,26.35,14.92
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.11,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,71.26,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,203.08,148.1
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,290.15,232.48
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,385.19,313.09
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,458.62,373.25
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,541.02,437.07
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,365.01,295.58
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,153.46,120.1
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,97.53,74.57
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,50.36,35.63
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,292.91,232.58
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,547.53,422.88
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,711.7,541.7
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,868.51,645.8
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,877.95,647.5
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,889.46,652.0
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,827.24,607.25
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,750.82,549.77
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,764.14,557.33
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,774.24,561.91
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,727.65,527.96
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,680.99,494.32
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,591.01,429.25
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,508.34,368.81
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,567.95,412.69
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,614.15,444.98
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,588.47,426.2
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,560.8,406.19
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,544.77,394.62
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,517.93,373.56
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,429.06,308.76
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,374.21,270.49
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,340.31,245.96
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,308.16,222.46
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,258.8,187.72
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,226.16,166.1
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,205.9,151.76
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,185.5,138.03
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,167.13,131.83
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,153.79,121.53
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,138.66,109.83
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,123.12,97.61
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,106.86,84.4
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,90.22,70.62
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,73.51,56.76
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,57.74,43.31
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,40.32,28.07
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,22.67,11.79
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,11.82,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,58.72,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,177.04,125.62
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,267.14,211.62
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,365.24,293.58
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,243.65,196.88
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,89.13,68.02
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,387.38,312.71
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,653.23,509.08
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,701.33,537.59
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,748.1,566.23
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,786.18,587.56
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,822.14,607.02
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,845.64,619.16
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,866.25,629.49
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,765.64,559.22
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,652.04,476.85
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,784.43,569.62
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,886.91,633.55
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,773.04,554.63
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,649.54,466.39
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,753.66,541.74
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,822.54,587.91
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,797.03,569.89
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,768.51,550.91
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,734.26,527.7
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,697.58,502.1
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,658.24,474.26
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,616.44,444.0
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,570.12,409.71
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,522.38,373.43
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,472.42,334.47
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,421.52,293.65
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,368.23,250.04
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,308.51,201.2
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,253.8,156.34
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,199.9,114.01
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,146.17,77.26
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,94.26,52.29
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,66.94,49.8
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,66.22,49.42
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,58.28,43.12
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,56.49,41.87
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,53.78,39.8
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,50.99,37.57
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,46.35,33.72
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,41.58,29.53
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,32.94,21.8
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,23.95,12.21
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,13.19,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,80.82,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,219.95,154.44
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,315.17,249.11
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,416.88,333.25
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,491.28,391.39
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,568.04,447.51
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,626.08,487.39
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,684.12,525.56
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,728.83,552.25
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,772.11,576.83
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,800.59,591.18
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,831.63,606.9
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,852.88,615.82
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,871.1,622.7
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,885.92,626.09
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,889.32,622.36
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,889.17,621.1
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,885.56,617.92
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,876.0,610.05
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,863.02,600.31
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,843.31,588.66
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,820.4,575.09
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,793.32,558.48
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,763.24,539.8
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,728.38,517.9
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,690.99,492.72
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,649.65,464.62
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,606.4,434.26
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,479.58,343.76
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,385.56,276.91
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,397.54,284.61
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,393.13,277.85
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,353.37,242.47
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,304.27,196.86
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,199.62,130.25
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,180.76,132.47
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,136.22,84.9
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,83.57,45.54
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,60.29,44.17
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,59.65,43.83
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,58.18,42.87
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,51.62,37.64
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,49.43,35.99
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,47.2,34.22
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,42.8,30.56
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,38.29,26.59
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,30.41,19.52
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,22.25,10.15
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,12.28,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,82.99,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,223.56,154.21
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,318.55,253.64
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,418.89,339.15
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,492.56,399.17
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,568.67,457.77
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,626.54,499.24
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,684.42,538.99
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,581.67,458.71
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,457.59,359.05
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,418.69,326.21
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,393.7,303.31
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,536.54,410.67
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,679.62,512.16
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,691.03,515.19
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,700.05,517.49
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,797.57,587.05
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,877.61,638.02
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,867.42,628.11
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,853.86,616.99
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,828.37,599.08
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,806.85,583.98
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,779.48,564.34
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,749.46,542.91
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,656.58,474.78
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,565.04,407.74
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,590.91,427.27
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,595.85,429.72
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,550.29,395.25
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,503.62,359.48
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,454.32,321.1
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,404.92,281.65
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,353.68,240.55
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,302.86,199.13
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,245.35,153.05
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,195.26,114.59
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,166.21,105.06
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,165.48,119.14
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,117.27,90.82
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,83.11,63.31
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,80.57,61.6
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,77.9,59.71
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,72.96,55.85
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,68.82,52.51
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,59.66,44.85
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,50.15,36.6
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,36.68,24.61
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,23.33,9.83
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,13.19,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,35.45,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,108.7,70.52
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,195.63,154.81
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,283.04,229.71
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,368.77,300.27
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,445.26,361.14
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,509.02,409.84
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,574.08,457.68
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,622.6,491.06
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,670.56,522.97
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,710.73,547.35
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,757.19,575.36
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,782.62,588.9
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,805.35,600.54
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,824.95,610.43
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,841.41,618.19
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,843.74,617.4
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,842.84,614.72
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,836.15,607.77
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,822.12,596.26
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,711.71,516.27
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,597.82,432.66
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,498.54,362.66
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,408.04,297.23
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,429.3,313.0
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,449.41,327.0
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,431.87,314.28
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,414.31,301.71
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,437.61,318.19
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,447.46,323.73
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,414.11,298.68
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,380.65,273.28
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,349.18,247.22
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,304.56,210.31
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,260.07,174.19
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,212.93,137.15
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,154.82,93.69
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,87.37,54.75
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,73.61,55.83
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,73.32,55.81
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,71.11,54.28
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,68.79,52.62
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,65.07,49.59
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,59.73,45.09
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,52.12,38.67
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,44.25,31.75
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,32.54,21.19
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,20.43,6.6
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,11.82,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,60.37,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,172.79,111.21
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,269.37,213.5
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,369.08,298.37
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,225.37,183.88
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,57.58,42.35
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,80.64,61.34
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,103.5,79.54
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,132.68,102.74
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,161.71,125.32
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,183.01,141.14
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,204.22,156.6
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,255.16,194.91
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,291.54,221.38
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,270.47,204.17
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,237.77,178.6
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,264.43,198.41
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,303.27,226.75
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,409.67,304.83
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,522.64,383.86
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,514.34,376.49
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,505.51,369.71
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,525.55,383.29
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,542.36,394.14
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,513.08,372.94
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,484.82,352.7
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,437.14,318.25
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,394.26,287.15
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,429.44,312.53
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,449.97,325.53
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,413.45,298.0
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,377.75,270.93
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,340.6,236.46
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,291.54,188.91
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,230.98,139.66
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,177.86,98.69
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,124.88,64.75
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,73.79,45.46
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,94.81,73.1
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,142.53,112.35
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,128.14,101.07
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,113.23,89.28
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,97.77,76.63
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,81.8,63.32
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,56.67,42.26
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,36.24,24.83
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,27.8,17.13
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.05,3.92
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,10.46,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,53.37,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,155.14,94.54
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,239.63,187.71
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,323.29,258.8
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,389.22,312.09
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,458.1,364.68
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,501.06,393.83
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,542.93,420.6
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,557.69,428.27
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,568.66,433.24
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,596.42,450.11
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,621.97,464.94
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,659.21,489.33
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,694.69,512.06
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,702.39,515.62
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,707.56,517.76
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,634.0,465.1
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,561.25,412.57
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,520.05,382.34
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,479.66,352.16
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,360.7,266.63
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,251.9,186.25
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,296.78,219.25
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,333.13,245.05
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,434.15,319.12
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,521.08,380.52
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,402.21,294.93
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,296.56,218.08
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,316.47,232.98
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,333.1,244.78
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,335.27,245.78
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,327.62,239.23
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,278.43,204.28
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,229.54,169.85
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,191.75,142.35
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,146.65,109.02
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,167.01,122.88
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,170.09,134.21
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,142.09,111.93
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,107.05,83.66
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,94.43,73.68
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,81.68,63.41
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,68.81,52.84
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,55.82,41.95
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,43.1,31.07
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,29.98,19.66
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,19.37,10.16
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,8.79,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,4.55,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,9.55,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,19.54,6.18
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,50.46,35.14
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,87.37,66.54
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,120.76,94.89
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,153.91,122.5
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,135.58,106.61
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,108.28,83.29
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,57.44,41.76
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,14.09,6.02
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,62.8,45.85
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,114.39,86.85
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,158.57,121.39
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,202.87,155.3
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,287.58,219.3
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,358.63,270.84
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,368.84,277.28
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,378.62,283.83
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,408.51,305.04
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,436.85,324.75
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,449.24,333.34
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,468.44,346.77
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,522.6,385.61
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,575.48,422.1
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,544.58,399.3
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,514.44,377.68
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,556.08,410.24
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,572.29,421.88
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,526.96,387.18
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,480.33,350.81
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,431.38,311.47
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,377.05,267.0
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,325.5,226.98
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,291.59,202.06
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,248.44,174.46
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,225.14,164.65
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,154.39,102.52
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,70.13,53.48
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,62.36,47.22
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,63.58,48.42
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,61.64,47.04
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,59.63,45.56
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,57.04,43.52
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,54.46,41.34
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,47.85,35.51
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,39.17,27.67
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,28.03,17.2
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.57,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,9.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
