Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,37.92,26.02
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,70.98,53.17
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,107.25,82.4
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,118.13,90.7
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,129.0,98.93
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,129.87,99.32
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,131.0,99.94
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,395.33,310.15
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,621.31,477.64
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,730.75,557.94
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,811.18,614.22
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,666.7,506.06
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,507.21,383.56
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,453.41,343.26
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,394.61,298.56
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,383.21,289.33
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,372.02,280.16
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,454.11,342.31
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,521.37,391.15
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,471.21,352.88
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,426.49,319.14
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,446.0,331.73
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,439.45,320.76
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,388.39,277.31
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,336.4,232.46
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,283.25,186.65
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,230.38,141.99
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,176.18,99.4
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,122.68,64.37
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,71.0,45.26
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,61.85,46.84
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,60.71,46.04
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,54.21,40.67
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,52.06,39.04
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,49.87,37.3
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,46.72,34.62
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,43.6,31.78
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,35.92,24.8
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,27.98,16.93
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,13.85,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,119.93,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,274.07,202.0
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,388.9,311.38
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,467.36,376.7
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,549.12,439.28
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,405.27,326.76
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,207.23,166.13
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,318.25,257.32
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,433.57,346.64
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,634.42,500.15
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,813.15,624.89
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,832.76,635.84
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,849.15,646.14
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,849.75,644.45
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,854.57,645.93
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,852.36,643.2
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,846.6,638.27
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,833.92,627.58
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,817.79,614.75
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,796.71,599.56
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,772.36,582.24
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,742.45,560.14
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,709.63,534.58
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,672.44,506.33
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,632.79,475.77
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,589.32,441.14
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,543.92,404.33
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,495.23,364.99
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,445.27,323.58
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,393.28,279.73
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,340.91,234.73
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,286.62,188.37
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,232.58,143.08
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,171.27,95.44
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,118.53,62.1
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,66.1,50.45
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,60.69,46.09
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,59.49,45.22
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,58.3,44.35
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,50.48,37.95
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,47.81,35.85
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,43.75,32.35
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,39.61,28.6
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,32.18,21.8
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,24.5,13.98
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,12.15,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,15.46,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,171.08,124.22
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,285.98,233.36
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,348.66,288.58
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,413.62,342.78
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,467.69,385.31
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,522.69,426.38
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,630.55,504.84
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,728.72,571.61
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,702.44,547.62
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,656.92,510.8
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,747.01,572.05
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,823.09,619.45
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,772.69,581.25
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,705.72,531.09
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,777.01,579.23
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,825.33,607.09
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,813.34,595.93
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,797.96,583.47
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,777.34,568.18
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,753.51,550.95
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,723.87,530.17
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,691.41,506.44
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,655.03,479.67
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,616.25,450.76
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,573.79,417.83
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,529.55,383.0
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,481.82,346.04
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,432.91,307.09
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,381.99,265.59
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,330.62,222.84
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,278.04,179.09
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,218.77,131.09
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,165.38,90.89
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,113.37,59.25
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,62.19,47.01
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,60.72,46.11
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,59.9,45.57
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,53.8,40.53
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,51.25,38.54
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,48.63,36.41
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,44.62,32.95
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,40.55,29.24
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,32.73,22.09
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,24.64,13.64
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,13.64,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,14.55,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,176.31,124.5
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,301.27,243.59
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,381.02,312.92
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,464.98,382.31
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,529.69,433.32
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,594.86,481.9
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,601.46,484.38
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,597.87,478.98
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,681.24,537.24
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,756.64,586.58
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,777.96,596.87
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,792.25,602.52
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,811.48,611.44
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,827.03,617.59
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,818.64,607.69
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,813.93,600.59
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,764.48,563.5
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,698.27,512.68
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,731.16,536.04
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,744.05,543.98
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,641.78,468.52
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,535.13,390.59
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,522.65,382.11
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,507.89,370.77
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,490.91,357.13
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,469.4,339.74
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,436.47,314.79
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,401.65,287.82
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,348.18,249.64
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,308.63,222.81
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,277.77,197.81
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,247.53,172.79
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,191.3,122.55
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,115.72,64.0
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,69.46,53.11
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,68.74,52.89
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,69.02,53.29
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,69.46,53.83
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,66.01,51.12
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,62.46,48.22
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,56.11,42.75
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,47.2,34.86
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,36.7,25.39
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,25.88,14.11
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,15.01,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,55.81,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,197.34,136.82
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,305.55,247.73
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,387.06,318.74
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,472.11,388.89
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,537.6,440.18
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,603.59,489.09
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,650.83,522.91
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,696.79,554.86
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,731.76,578.0
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,764.49,599.18
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,781.28,607.94
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,799.66,617.87
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,812.68,623.99
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,822.29,627.81
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,821.0,625.38
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,816.23,620.78
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,804.37,610.56
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,789.14,598.22
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,763.66,580.05
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,740.4,563.48
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,711.94,540.83
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,680.77,516.03
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,645.36,488.86
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,607.62,459.44
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,564.85,425.82
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,520.18,389.94
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,472.86,351.01
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,424.44,310.23
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,362.4,262.29
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,319.28,231.07
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,281.02,201.77
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,243.87,174.52
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,186.83,121.47
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,115.25,65.18
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,65.14,50.04
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,64.22,49.56
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,62.51,48.25
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,60.75,46.88
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,57.7,44.45
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,54.58,41.84
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,49.17,37.11
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,43.6,32.01
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,34.04,23.26
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,24.09,12.16
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,13.19,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,52.66,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,192.98,129.28
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,302.04,244.79
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,385.03,318.53
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,473.3,393.08
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,264.87,222.46
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,26.42,16.79
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,66.24,50.35
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,111.02,87.34
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,120.19,94.4
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,129.44,101.47
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,117.3,91.27
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,106.09,81.89
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,207.17,163.73
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,302.23,238.11
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,230.43,180.27
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,156.06,120.36
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,196.12,151.86
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,235.53,182.15
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,180.06,138.44
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,126.51,96.03
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,218.39,168.62
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,311.54,240.16
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,351.45,270.49
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,388.29,298.05
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,310.58,238.2
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,242.05,185.42
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,247.15,189.48
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,246.53,188.9
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,212.8,163.1
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,175.98,134.88
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,172.69,132.8
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,169.09,130.44
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,154.7,119.47
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,140.77,108.84
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,123.89,100.14
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,107.79,86.85
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,96.0,77.1
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,84.09,67.13
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,61.64,48.03
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,57.26,44.34
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,51.51,39.27
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,45.61,33.82
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,33.76,23.02
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,23.62,10.9
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,13.64,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,69.24,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,222.07,143.67
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,350.06,284.0
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,431.54,357.28
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,516.79,428.91
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,579.19,479.05
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,637.53,523.89
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,682.67,556.52
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,726.17,586.9
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,757.81,606.53
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,786.9,623.88
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,805.66,634.22
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,813.96,637.03
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,822.0,639.8
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,826.65,640.27
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,824.13,637.04
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,818.11,631.53
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,805.89,620.63
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,790.22,607.52
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,768.53,591.48
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,743.61,573.26
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,714.05,549.63
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,681.56,523.19
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,644.45,494.0
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,604.9,462.44
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,435.96,332.99
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,299.81,228.44
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,343.95,261.17
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,372.15,279.22
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,352.96,256.75
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,314.95,215.46
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,261.1,168.62
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,207.57,123.94
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,146.19,78.01
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,93.17,48.76
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,55.86,42.21
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,54.85,41.59
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,53.77,40.79
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,52.71,40.0
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,46.02,34.37
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,43.91,32.6
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,40.06,29.18
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,36.17,25.53
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,28.56,18.37
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,20.72,7.57
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,11.37,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.73,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.99,1.2
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,19.37,10.23
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,30.86,20.32
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,42.38,30.36
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,55.76,41.77
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,69.09,52.94
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,175.02,143.04
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,291.4,238.63
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,184.28,149.2
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,91.61,70.71
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,100.81,78.16
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,109.97,85.44
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,122.9,95.57
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,135.74,105.53
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,152.94,119.2
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,169.92,132.61
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,160.93,124.94
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,152.23,117.62
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,154.78,119.58
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,157.26,121.48
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,198.44,153.77
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,238.47,184.62
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,192.95,148.87
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,148.7,114.02
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,196.66,151.67
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,242.14,186.62
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,228.13,175.69
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,214.5,165.2
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,219.38,168.96
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,216.27,166.35
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,201.54,155.16
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,181.14,139.62
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,167.33,129.15
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,153.72,118.96
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,123.32,99.69
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.13,74.45
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,82.37,65.51
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,71.49,56.35
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,60.92,47.43
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,50.26,38.25
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,38.83,28.15
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,27.32,17.88
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,18.04,9.46
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.78,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.55,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.63,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,5.26,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.78,1.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,12.3,4.7
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,16.26,8.1
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,20.24,11.46
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,23.33,14.05
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,26.43,16.61
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,35.29,23.96
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,44.16,31.27
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,40.18,27.86
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,36.22,24.48
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,26.94,16.68
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,17.66,8.94
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,18.11,9.28
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,18.56,9.63
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,21.22,11.79
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,23.88,13.96
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,24.33,14.31
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,24.78,14.66
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,28.33,17.56
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,31.88,20.45
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,27.0,16.47
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,22.13,12.48
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,24.34,14.3
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,26.55,16.13
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,30.53,19.46
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,34.51,22.81
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,42.92,29.77
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,51.34,36.76
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,31.37,20.35
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,11.47,3.88
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,18.53,9.79
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,25.58,15.71
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,15.86,8.25
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.16,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.72,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,5.27,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.39,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.51,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.63,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.75,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.88,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,201.79,104.58
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,401.63,327.28
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,484.14,405.11
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,569.61,479.22
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,628.56,527.9
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,687.3,574.06
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,722.71,599.82
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,763.48,628.81
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,792.86,648.62
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,819.48,666.05
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,836.83,675.81
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,850.84,683.11
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,857.26,685.16
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,860.04,684.73
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,855.07,678.2
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,846.39,669.21
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,831.32,656.08
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,812.64,640.54
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,789.08,622.57
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,762.1,602.21
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,729.79,575.74
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,694.4,546.03
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,655.07,513.77
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,613.11,478.91
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,567.68,440.11
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,520.17,398.86
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,469.07,354.55
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,416.53,308.04
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,362.14,259.25
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,306.97,209.36
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,250.22,158.91
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,193.49,111.21
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,136.68,70.12
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,80.72,42.99
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,52.96,40.47
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,51.47,39.41
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,49.48,37.88
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,47.41,36.23
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,39.77,29.6
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,37.73,27.82
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,33.87,24.29
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,29.99,20.56
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,23.6,14.22
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,17.12,0.0
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,8.64,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,194.63,87.71
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,379.08,309.07
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,463.58,388.04
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,551.09,462.42
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,611.48,510.8
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,671.66,556.46
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,715.63,588.51
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,757.8,618.18
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,780.68,633.24
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,808.23,651.64
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,826.08,661.31
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,840.66,668.59
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,848.12,671.08
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,851.99,671.15
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,848.32,665.71
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,840.92,657.85
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,826.75,645.39
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,808.96,630.6
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,785.41,613.05
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,758.47,593.19
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,726.9,567.63
