Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,692.28,539.28
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,653.09,507.89
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,611.31,473.9
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,565.64,436.19
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,517.94,395.94
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,467.14,352.26
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,414.93,306.36
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,360.59,257.47
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,305.58,207.74
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,249.24,158.44
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,192.97,111.83
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,136.24,71.49
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,80.54,45.64
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,56.72,44.12
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,54.93,42.8
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,46.4,35.42
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,44.97,34.26
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,42.65,32.38
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,40.33,30.4
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,36.16,26.55
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,31.97,22.46
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,24.2,14.71
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,16.22,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,8.19,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,187.46,67.78
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,366.85,298.96
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,451.05,378.45
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,538.46,452.4
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,599.79,501.02
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,661.09,546.78
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,704.33,577.93
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,745.81,606.71
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,768.91,619.97
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,796.7,636.45
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,814.04,645.44
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,828.14,652.11
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,835.35,654.37
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,838.98,654.29
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,774.33,606.7
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,695.21,546.27
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,751.33,587.95
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,796.31,617.19
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,773.01,598.23
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,746.37,577.65
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,715.01,552.12
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,680.67,524.19
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,641.52,493.34
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,599.83,459.97
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,555.0,423.69
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,508.19,384.88
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,458.13,342.5
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,406.7,297.86
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,342.77,245.91
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,288.9,203.15
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,240.38,162.29
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,193.91,125.19
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,135.29,77.37
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,77.58,45.72
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,53.8,41.59
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,56.91,44.56
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,51.5,39.92
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,45.76,34.96
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,43.08,32.76
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,40.37,30.43
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,36.21,26.56
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,32.05,22.48
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,23.81,14.14
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,15.32,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,7.73,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,174.4,42.74
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,348.89,282.45
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,433.62,363.31
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,522.75,439.77
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,578.66,484.46
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,641.2,531.66
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,686.36,562.55
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,729.81,590.67
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,761.78,609.6
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,791.07,626.05
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,809.04,634.72
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,816.84,636.18
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,824.99,638.57
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,829.64,638.61
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,826.3,634.49
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,819.34,628.12
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,805.91,616.34
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,788.94,602.39
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,766.17,585.74
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,740.08,566.35
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,708.64,541.12
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,674.27,513.55
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,635.64,483.0
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,594.55,450.08
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,549.48,412.79
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,502.54,373.4
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,453.12,331.66
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,402.44,288.06
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,349.13,241.65
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,295.29,194.7
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,240.45,148.62
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,185.88,105.53
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,131.03,69.2
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,69.46,41.27
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,54.2,41.61
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,53.05,40.87
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,51.05,39.25
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,49.03,37.56
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,46.05,35.05
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,43.06,32.4
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,34.9,25.06
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,30.31,20.62
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,21.9,12.05
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,13.2,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,7.28,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,161.41,15.16
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,324.8,257.13
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,406.49,334.66
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,492.81,408.0
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,550.65,453.97
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,604.48,494.47
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,648.86,526.16
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,691.69,555.48
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,720.05,572.72
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,745.8,587.76
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,764.24,598.91
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,779.58,607.88
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,785.41,609.03
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,781.59,603.56
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,778.33,599.06
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,771.7,592.36
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,758.52,581.65
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,742.09,568.86
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,720.52,552.97
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,695.9,533.74
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,666.23,509.94
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,633.95,483.98
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,598.27,455.55
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,560.3,424.9
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,518.16,389.99
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,474.24,353.03
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,427.74,313.82
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,380.14,272.9
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,330.56,229.56
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,275.13,181.76
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,223.29,137.96
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,171.98,97.54
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,121.15,64.53
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,72.27,46.27
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,61.6,47.11
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,60.4,46.24
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,53.42,40.41
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,51.95,39.24
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,48.45,36.33
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,44.87,33.21
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,39.38,28.28
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,33.79,22.99
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,23.28,12.4
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,13.64,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,113.71,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,229.3,180.23
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,311.0,257.91
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,398.34,333.86
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,363.69,305.54
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,308.29,258.71
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,382.24,320.17
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,474.03,392.9
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,432.34,355.99
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,387.74,317.23
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,485.96,394.76
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,584.3,468.59
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,511.89,408.07
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,439.38,348.36
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,550.85,435.61
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,657.83,514.64
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,617.55,479.75
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,568.1,439.88
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,539.1,416.77
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,510.45,393.83
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,458.86,353.56
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,417.2,320.75
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,397.6,305.45
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,378.38,290.29
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,369.8,283.09
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,359.37,274.15
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,345.16,262.0
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,328.52,247.57
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,302.0,224.83
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,275.63,201.83
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,237.13,162.73
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,178.2,107.61
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,130.22,76.92
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,85.02,67.94
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,78.09,62.32
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,76.85,61.46
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,75.13,60.13
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,71.57,57.16
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,65.41,51.91
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,59.07,46.31
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,49.39,37.56
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,39.4,28.24
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,26.78,14.91
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,14.55,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,76.29,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,158.93,122.37
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,228.33,187.92
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,314.79,261.87
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,381.08,317.72
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,450.18,373.66
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,470.26,387.52
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,487.44,398.71
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,526.47,426.98
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,564.08,453.23
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,560.51,446.3
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,540.05,427.6
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,578.66,453.84
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,601.15,467.59
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,666.42,514.36
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,732.52,559.34
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,724.29,550.5
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,712.86,540.36
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,694.1,526.14
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,672.43,509.78
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,645.36,488.51
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,615.74,465.18
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,581.7,439.16
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,545.62,411.07
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,508.73,381.34
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,466.18,346.28
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,397.81,294.21
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,348.1,257.97
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,318.64,228.06
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,273.85,182.94
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,223.1,140.33
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,173.15,101.56
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,117.36,65.38
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,69.32,54.16
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,65.2,50.96
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,63.79,50.0
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,62.66,49.15
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,61.62,48.33
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,57.27,44.63
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,52.83,40.68
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,43.55,32.3
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,35.67,24.84
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,23.15,11.32
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,11.82,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,113.55,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,234.19,177.24
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,317.27,256.42
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,407.35,332.07
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,475.72,387.93
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,544.92,442.11
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,592.82,476.78
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,639.59,509.5
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,674.7,532.75
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,707.67,554.0
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,728.64,567.59
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,743.22,576.74
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,759.51,586.08
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,772.22,592.91
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,769.9,588.95
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,758.84,579.23
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,746.43,569.26
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,730.75,557.13
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,710.28,541.57
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,686.69,523.05
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,657.37,499.62
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,625.35,473.98
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,589.47,445.99
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,551.3,415.66
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,509.35,381.8
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,465.68,345.71
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,419.07,306.47
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,371.37,265.44
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,307.12,217.8
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,273.44,197.17
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,226.59,150.56
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,161.75,90.47
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,110.35,58.95
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,61.26,46.91
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,59.95,46.08
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,58.65,45.19
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,51.81,39.4
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,50.25,38.12
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,46.63,35.04
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,42.95,31.76
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,36.92,26.27
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,30.76,20.35
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,20.54,8.48
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,10.91,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,96.43,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,251.31,187.63
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,335.72,270.8
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,425.45,346.46
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,490.9,399.84
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,557.29,450.8
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,603.41,484.59
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,648.42,516.48
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,677.69,535.0
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,709.18,554.75
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,729.32,566.29
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,746.46,575.69
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,754.52,577.62
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,759.26,577.4
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,757.56,573.11
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,752.44,566.66
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,739.79,555.73
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,723.9,542.72
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,702.92,526.95
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,678.87,508.88
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,649.07,486.83
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,616.77,462.59
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,580.44,434.96
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,541.92,405.0
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,502.38,372.89
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,459.43,337.18
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,412.7,298.21
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,364.86,257.41
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,302.11,211.91
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,270.19,193.42
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,222.25,146.16
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,156.15,85.7
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,106.41,56.61
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,62.88,47.9
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,61.22,46.78
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,54.18,41.0
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,52.99,40.08
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,51.86,39.17
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,48.32,36.26
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,44.74,33.14
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,37.91,26.94
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,30.89,20.26
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,19.73,6.76
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,9.1,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,104.2,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,267.7,196.82
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,351.5,283.64
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,440.74,360.03
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,505.12,413.18
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,570.55,464.01
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,611.72,494.62
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,656.46,526.92
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,689.0,548.51
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,719.14,567.89
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,737.95,579.55
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,753.73,589.02
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,757.0,588.41
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,763.63,590.36
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,760.86,586.11
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,754.68,579.67
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,741.54,568.72
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,725.09,555.63
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,704.37,539.96
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,680.48,521.15
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,650.57,496.71
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,618.01,470.06
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,581.83,441.11
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,543.33,409.82
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,500.76,374.9
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,456.62,337.93
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,409.84,298.07
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,361.95,256.49
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,312.15,212.67
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,256.57,164.8
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,204.54,121.88
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,153.14,83.44
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,102.48,54.29
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,60.87,46.05
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,59.52,45.17
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,58.19,44.26
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,51.01,38.22
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,49.03,36.57
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,45.35,33.53
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,41.6,30.26
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,35.08,24.35
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,28.37,17.93
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,13.88,2.01
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,93.05,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,242.84,173.69
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,329.82,264.08
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,421.39,341.68
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,487.33,395.87
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,554.22,447.91
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,601.02,481.09
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,646.7,511.91
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,679.89,531.88
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,707.43,547.21
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,727.38,557.88
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,744.31,566.38
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,757.26,572.63
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,766.79,576.58
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,758.32,567.03
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,752.4,559.52
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,740.12,548.36
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,724.5,535.2
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,703.2,518.58
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,678.77,499.43
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,649.3,475.69
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,617.12,449.89
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,580.89,423.38
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,542.34,394.45
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,499.81,361.07
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,455.51,325.45
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,408.3,287.94
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,360.02,248.41
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,309.91,206.44
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,253.92,159.98
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,201.61,117.62
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,149.94,79.91
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,98.73,51.66
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,59.63,44.59
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,58.22,43.68
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,56.83,42.72
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,49.74,36.82
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,47.68,35.11
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,43.92,32.02
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,40.1,28.7
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,33.93,23.12
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,27.62,17.02
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,13.53,0.42
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,98.39,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,252.39,174.63
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,341.23,270.14
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,433.04,346.93
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,497.42,398.19
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,562.77,446.73
2016,10,20,8,15,674.5,66.0,0.85,20.5,283.5,608.73,478.55
2016,10,20,8,30,716.0,71.0,0.8,21.0,331.0,649.45,505.22
2016,10,20,8,45,744.5,75.0,0.75,22.0,376.0,681.96,524.04
2016,10,20,9,0,773.0,79.0,0.7,23.0,421.0,712.03,540.47
2016,10,20,9,15,793.5,81.5,0.9,23.5,461.5,731.34,553.51
2016,10,20,9,30,814.0,84.0,1.1,24.0,502.0,747.61,564.39
2016,10,20,9,45,825.5,87.5,1.3,25.0,536.0,754.85,567.87
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,758.72,569.04
2016,10,20,10,15,847.0,92.5,1.6,26.0,598.0,755.75,566.84
2016,10,20,10,30,857.0,94.0,1.7,26.0,626.0,749.34,562.46
2016,10,20,10,45,713.0,151.5,1.8,26.5,603.5,689.34,518.13
2016,10,20,11,0,569.0,209.0,1.9,27.0,581.0,620.75,466.65
2016,10,20,11,15,714.5,158.0,1.95,27.0,634.5,654.04,491.67
