Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,174.76,65.22
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,346.53,281.57
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,412.56,347.17
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,488.95,414.44
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,538.84,456.9
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,587.67,496.35
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,622.52,522.57
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,655.11,546.1
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,674.42,558.86
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,685.26,564.91
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,694.88,569.98
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,701.21,572.55
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,698.27,567.74
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,691.84,559.79
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,678.89,546.74
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,662.49,531.04
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,640.49,510.74
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,615.26,487.83
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,585.34,461.34
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,552.46,432.22
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,515.1,399.77
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,475.29,364.73
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,432.13,325.74
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,387.0,284.53
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,339.32,241.47
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,290.39,197.12
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,239.09,151.57
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,187.24,107.9
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,134.54,69.26
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,82.31,41.97
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,47.92,36.7
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,46.27,35.37
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,44.13,33.62
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,41.91,31.76
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,38.78,28.95
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,32.52,23.26
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,28.81,19.81
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,25.11,16.15
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,18.42,8.43
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,11.82,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,180.83,45.04
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,362.12,290.21
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,435.02,361.12
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,509.46,424.88
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,556.71,464.25
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,602.85,500.29
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,627.68,518.21
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,655.93,538.0
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,673.67,550.16
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,688.44,559.9
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,694.71,562.09
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,697.69,561.86
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,692.17,555.42
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,683.28,545.86
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,668.65,532.16
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,650.75,515.95
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,628.28,495.97
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,602.72,473.48
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,537.59,420.46
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,474.74,369.63
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,436.78,338.58
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,402.97,310.35
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,397.16,300.23
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,377.56,276.72
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,313.91,227.38
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,269.35,195.69
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,234.1,164.55
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,195.92,132.0
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,145.34,87.52
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,82.68,44.48
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,53.38,40.97
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,53.55,41.23
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,51.77,39.92
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,50.03,38.59
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,43.66,33.01
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,41.7,31.19
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,36.3,26.22
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,30.81,20.89
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,22.0,10.64
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,16.37,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,168.95,14.81
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,339.31,272.99
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,407.51,344.87
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,486.79,416.58
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,538.16,461.79
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,588.46,503.9
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,624.23,532.36
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,657.71,557.9
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,678.27,571.39
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,690.38,578.1
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,700.77,583.34
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,707.81,585.93
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,705.66,582.32
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,699.94,575.45
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,686.59,561.85
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,669.76,545.5
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,648.51,526.56
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,623.92,504.77
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,593.45,477.39
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,560.02,447.28
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,522.6,414.26
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,482.66,378.47
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,438.88,338.15
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,393.08,295.47
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,344.72,250.71
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,295.06,204.63
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,242.82,157.34
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,190.1,112.26
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,136.71,72.82
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,83.75,45.65
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,52.03,41.16
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,50.04,39.49
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,47.92,37.73
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,41.42,31.96
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,38.8,29.61
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,36.2,27.17
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,31.7,22.9
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,27.19,18.34
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,19.55,8.83
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,11.82,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,178.97,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,363.09,289.62
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,436.15,366.63
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,511.08,433.23
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,559.19,474.21
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,606.19,511.67
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,632.09,529.52
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,661.31,548.97
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,679.07,558.37
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,693.86,565.15
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,700.62,564.72
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,703.98,561.78
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,699.31,555.47
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,691.16,546.25
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,676.88,532.16
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,659.23,515.6
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,636.31,496.96
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,610.23,475.71
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,579.22,449.99
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,545.52,421.7
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,483.5,372.47
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,424.31,325.42
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,372.96,284.42
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,330.94,251.21
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,316.23,230.87
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,284.97,194.07
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,234.78,149.51
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,184.34,107.38
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,132.7,70.35
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,81.76,45.09
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,53.48,41.77
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,46.14,35.41
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,44.48,34.15
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,42.84,32.85
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,40.3,30.59
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,37.8,28.24
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,32.95,23.69
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,28.08,18.81
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,20.08,8.57
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,142.96,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,290.27,224.31
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,361.51,298.38
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,435.96,363.53
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,486.56,406.25
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,532.66,443.41
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,316.62,267.64
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,61.13,47.34
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,55.66,42.83
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,50.34,38.09
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,70.8,55.34
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,92.29,73.04
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,120.8,96.37
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,149.19,119.09
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,136.56,108.21
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,124.52,98.08
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,150.77,119.21
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,176.39,139.35
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,183.54,144.71
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,190.3,149.83
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,239.42,188.28
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,280.24,218.86
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,258.4,201.44
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,238.01,185.62
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,220.58,171.87
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,203.93,158.78
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,199.76,153.45
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,187.08,141.35
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,161.84,118.57
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,131.31,96.87
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,84.15,68.16
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,56.99,44.76
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,50.06,38.88
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,48.2,37.36
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,43.88,33.48
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,39.45,29.4
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,33.94,24.28
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,28.35,18.76
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,19.27,7.34
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,10.91,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,98.12,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,201.62,153.73
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,276.69,230.25
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,356.09,300.64
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,412.55,349.07
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,470.92,396.87
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,517.38,433.56
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,561.84,467.36
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,588.64,486.62
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,612.79,503.43
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,635.63,518.31
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,654.98,530.14
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,655.05,526.96
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,649.8,519.96
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,642.82,511.62
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,632.28,500.49
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,613.15,484.28
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,590.95,465.51
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,563.57,441.96
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,533.24,415.67
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,498.05,385.64
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,460.66,353.19
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,417.01,315.26
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,371.52,275.74
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,327.51,236.69
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,282.98,197.1
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,236.02,156.09
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,188.47,116.76
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,140.68,83.03
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,94.28,59.93
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,69.59,55.94
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,66.35,53.22
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,63.35,50.76
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,60.36,48.23
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,54.72,43.23
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,48.95,37.96
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,41.09,30.62
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,33.01,22.74
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,21.19,8.0
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,10.01,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,77.15,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,208.69,156.27
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,280.23,232.49
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,355.91,299.76
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,412.04,347.92
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,469.44,394.71
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,511.42,426.54
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,551.52,455.38
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,578.22,473.67
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,602.31,489.45
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,616.31,497.57
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,627.27,503.24
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,629.03,502.79
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,627.62,499.91
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,621.04,492.24
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,611.12,481.93
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,592.67,466.31
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,571.31,448.29
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,546.85,427.02
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,519.64,403.18
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,485.39,374.23
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,449.11,343.0
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,410.41,308.22
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,368.22,269.74
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,322.72,228.99
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,276.38,187.49
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,227.54,144.89
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,178.46,104.63
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,129.02,70.05
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,80.64,47.15
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,57.01,44.35
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,54.89,42.61
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,52.7,40.92
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,46.16,35.33
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,42.54,32.13
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,38.87,28.76
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,33.3,23.6
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,27.65,17.99
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,18.5,5.63
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,10.01,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,116.7,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,286.71,209.45
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,362.55,298.37
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,434.16,362.96
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,487.45,408.71
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,539.98,451.3
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,574.31,476.56
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,606.49,498.74
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,628.23,511.83
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,647.11,522.1
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,658.19,526.15
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,661.37,524.27
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,659.76,519.53
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,654.81,512.27
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,643.39,499.33
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,628.67,484.0
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,608.08,466.74
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,584.4,447.02
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,556.14,422.86
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,525.07,396.27
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,489.72,367.21
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,452.05,335.65
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,410.24,299.97
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,366.95,262.34
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,321.23,222.46
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,274.44,181.51
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,225.39,139.54
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,175.85,99.69
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,125.71,65.47
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,69.85,37.88
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,47.15,35.63
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,45.53,34.33
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,43.85,32.97
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,42.2,31.59
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,38.79,28.59
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,35.35,25.45
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,30.4,20.86
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,25.42,15.88
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,17.27,4.17
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,9.1,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,106.4,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,263.31,184.66
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,340.28,276.23
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,417.63,343.76
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,470.79,388.87
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,519.08,428.04
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,555.26,454.94
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,589.34,478.92
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,612.57,492.81
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,632.96,503.9
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,642.89,507.34
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,649.6,508.3
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,649.38,506.18
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,645.79,501.59
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,635.81,491.89
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,622.47,479.59
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,600.16,460.33
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,577.61,440.66
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,550.3,416.84
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,520.17,390.62
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,485.78,361.97
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,449.08,330.95
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,408.33,295.86
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,365.76,258.71
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,320.42,219.51
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,274.08,179.38
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,220.96,134.9
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,171.75,95.91
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,121.94,62.39
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,72.94,40.7
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,51.78,38.96
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,50.29,37.78
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,48.34,36.32
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,46.44,34.82
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,42.72,31.65
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,38.98,28.32
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,30.43,20.65
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,25.09,15.36
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,12.2,0.74
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,101.27,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,250.89,170.19
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,329.13,269.47
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,406.12,339.28
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,458.87,385.67
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,511.47,429.65
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,539.56,451.12
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,565.41,469.67
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,587.42,485.6
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,606.85,498.93
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,488.17,400.77
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,351.64,287.14
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,498.52,407.11
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,620.1,502.79
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,561.23,453.52
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,496.34,400.08
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,535.49,430.86
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,559.98,448.86
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,536.82,428.39
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,510.41,404.9
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,478.0,376.46
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,443.11,345.27
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,358.37,277.61
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,294.14,228.92
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,219.86,171.61
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,163.68,130.29
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,155.37,123.59
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,146.98,116.85
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,120.56,78.88
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,74.66,43.46
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,52.28,41.0
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,49.21,38.43
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,46.68,36.28
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,40.11,30.46
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,37.86,28.41
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,35.68,26.3
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,30.68,21.55
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,25.66,16.35
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,12.39,0.49
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
