Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,30,636.0,91.0,1.7,4.0,335.0,77.57,53.11
2016,12,10,14,45,735.5,72.0,1.6,4.0,329.5,56.46,46.71
2016,12,10,15,0,835.0,53.0,1.5,4.0,324.0,47.48,38.5
2016,12,10,15,15,801.5,50.0,1.3,3.5,283.5,40.59,32.22
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,38.75,30.54
2016,12,10,15,45,715.0,43.0,0.9,2.5,199.5,36.0,27.92
2016,12,10,16,0,662.0,39.0,0.7,2.0,156.0,33.3,25.21
2016,12,10,16,15,575.0,32.5,0.7,1.5,113.5,28.19,20.09
2016,12,10,16,30,488.0,26.0,0.7,1.0,71.0,23.06,14.15
2016,12,10,16,45,244.0,13.0,0.7,1.0,35.5,11.17,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,233.5,14.5,0.95,-2.5,39.0,163.11,61.23
2016,12,11,8,0,467.0,29.0,1.1,-2.0,78.0,321.64,263.22
2016,12,11,8,15,550.5,36.0,1.15,-1.5,120.0,386.12,327.9
2016,12,11,8,30,634.0,43.0,1.2,-1.0,162.0,451.33,386.37
2016,12,11,8,45,685.0,47.5,1.25,-0.5,204.5,494.07,423.79
2016,12,11,9,0,736.0,52.0,1.3,0.0,247.0,535.25,458.16
2016,12,11,9,15,769.0,55.5,1.55,1.0,286.0,562.08,479.97
2016,12,11,9,30,802.0,59.0,1.8,2.0,325.0,586.35,498.75
2016,12,11,9,45,824.5,61.0,2.1,3.0,359.5,599.41,508.11
2016,12,11,10,0,847.0,63.0,2.4,4.0,394.0,609.38,514.48
2016,12,11,10,15,583.5,119.5,2.45,4.0,355.0,503.88,426.17
2016,12,11,10,30,320.0,176.0,2.5,4.0,316.0,381.59,323.23
2016,12,11,10,45,361.0,178.0,2.55,4.5,343.5,398.49,336.6
2016,12,11,11,0,402.0,180.0,2.6,5.0,371.0,421.26,353.55
2016,12,11,11,15,452.5,174.5,2.65,5.0,395.5,430.05,359.61
2016,12,11,11,30,503.0,169.0,2.7,5.0,420.0,435.17,362.35
2016,12,11,11,45,297.0,198.5,2.75,5.5,347.5,337.76,280.54
2016,12,11,12,0,91.0,228.0,2.8,6.0,275.0,248.4,205.78
2016,12,11,12,15,266.0,208.5,2.85,6.0,345.0,306.06,252.16
2016,12,11,12,30,441.0,189.0,2.9,6.0,415.0,345.92,280.94
2016,12,11,12,45,545.0,157.0,2.95,6.5,431.5,332.95,265.2
2016,12,11,13,0,649.0,125.0,3.0,7.0,448.0,313.21,242.51
2016,12,11,13,15,379.5,167.0,2.95,7.0,354.5,242.28,188.28
2016,12,11,13,30,110.0,209.0,2.9,7.0,261.0,197.01,158.82
2016,12,11,13,45,55.0,170.0,2.9,7.0,196.0,150.37,121.66
2016,12,11,14,0,0.0,131.0,2.9,7.0,131.0,112.11,91.72
2016,12,11,14,15,0.0,94.0,2.7,6.5,94.0,81.99,66.08
2016,12,11,14,30,0.0,57.0,2.5,6.0,57.0,50.34,38.71
2016,12,11,14,45,0.0,51.5,2.35,6.0,51.5,45.45,36.28
2016,12,11,15,0,0.0,46.0,2.2,6.0,46.0,40.57,31.84
2016,12,11,15,15,0.0,40.0,1.95,5.0,40.0,35.26,27.08
2016,12,11,15,30,0.0,34.0,1.7,4.0,34.0,29.95,22.23
2016,12,11,15,45,0.0,27.5,1.45,3.5,27.5,24.2,16.86
2016,12,11,16,0,0.0,21.0,1.2,3.0,21.0,18.47,11.42
2016,12,11,16,15,0.0,15.0,1.25,2.5,15.0,13.18,6.35
2016,12,11,16,30,0.0,9.0,1.3,2.0,9.0,7.9,1.11
2016,12,11,16,45,0.0,4.5,1.4,2.0,4.5,3.94,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.5,4.5,3.94,0.0
2016,12,12,8,0,0.0,9.0,3.2,6.0,9.0,7.9,0.84
2016,12,12,8,15,0.0,14.5,3.1,6.0,14.5,12.74,5.34
2016,12,12,8,30,0.0,20.0,3.0,6.0,20.0,17.58,9.75
2016,12,12,8,45,0.0,26.0,2.9,6.0,26.0,22.88,14.54
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,28.18,19.3
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,33.05,23.63
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,37.92,27.91
2016,12,12,9,45,0.0,28.0,2.65,6.5,28.0,24.66,16.14
2016,12,12,10,0,0.0,13.0,2.6,7.0,13.0,11.44,4.43
2016,12,12,10,15,0.0,55.5,2.6,7.5,55.5,49.01,37.3
2016,12,12,10,30,0.0,98.0,2.6,8.0,98.0,87.63,70.51
2016,12,12,10,45,2.5,130.0,2.65,8.5,131.5,118.99,97.05
2016,12,12,11,0,5.0,162.0,2.7,9.0,165.0,150.09,123.01
2016,12,12,11,15,15.5,178.5,2.75,9.5,186.5,170.21,139.56
2016,12,12,11,30,26.0,195.0,2.8,10.0,208.0,189.46,155.19
2016,12,12,11,45,13.0,120.0,2.85,10.5,126.5,113.01,90.81
2016,12,12,12,0,0.0,45.0,2.9,11.0,45.0,39.74,28.49
2016,12,12,12,15,190.0,124.0,2.95,11.5,221.0,197.25,159.8
2016,12,12,12,30,380.0,203.0,3.0,12.0,397.0,331.85,264.88
2016,12,12,12,45,442.0,185.5,3.15,12.5,408.0,321.58,252.45
2016,12,12,13,0,504.0,168.0,3.3,13.0,419.0,303.17,233.02
2016,12,12,13,15,553.0,149.0,3.25,13.0,416.0,274.36,204.95
2016,12,12,13,30,602.0,130.0,3.2,13.0,413.0,242.39,173.75
2016,12,12,13,45,524.0,140.5,3.15,13.5,378.5,203.18,142.04
2016,12,12,14,0,446.0,151.0,3.1,14.0,344.0,171.48,118.86
2016,12,12,14,15,542.5,121.0,2.9,14.0,340.0,130.22,84.24
2016,12,12,14,30,639.0,91.0,2.7,14.0,336.0,79.08,51.52
2016,12,12,14,45,608.5,89.5,2.55,14.0,306.0,64.11,51.67
2016,12,12,15,0,578.0,88.0,2.4,14.0,276.0,64.54,52.13
2016,12,12,15,15,553.5,80.0,2.05,13.0,241.5,59.75,48.07
2016,12,12,15,30,529.0,72.0,1.7,12.0,207.0,54.87,43.84
2016,12,12,15,45,489.0,63.0,1.4,11.5,170.5,48.95,38.44
2016,12,12,16,0,449.0,54.0,1.1,11.0,134.0,42.89,32.77
2016,12,12,16,15,378.0,42.5,1.15,10.0,97.0,34.28,24.69
2016,12,12,16,30,307.0,31.0,1.2,9.0,60.0,25.41,15.61
2016,12,12,16,45,153.5,15.5,1.25,8.5,30.0,12.4,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.0,1.65,3.5,7.0,6.14,0.0
2016,12,13,8,0,0.0,14.0,1.8,4.0,14.0,12.3,4.49
2016,12,13,8,15,0.0,22.5,1.8,4.5,22.5,19.8,11.52
2016,12,13,8,30,0.0,31.0,1.8,5.0,31.0,27.31,18.35
2016,12,13,8,45,0.0,39.5,1.8,5.5,39.5,34.83,25.12
2016,12,13,9,0,0.0,48.0,1.8,6.0,48.0,42.36,31.81
2016,12,13,9,15,0.0,55.5,1.8,6.5,55.5,49.01,37.63
2016,12,13,9,30,0.0,63.0,1.8,7.0,63.0,55.67,43.36
2016,12,13,9,45,0.0,80.0,1.8,8.0,80.0,71.59,56.96
2016,12,13,10,0,0.0,97.0,1.8,9.0,97.0,87.65,70.45
2016,12,13,10,15,0.0,120.5,1.85,9.0,121.0,110.0,89.41
2016,12,13,10,30,0.0,144.0,1.9,9.0,145.0,132.15,108.02
2016,12,13,10,45,6.5,158.0,2.0,9.5,161.5,148.43,121.44
2016,12,13,11,0,13.0,172.0,2.1,10.0,178.0,164.26,134.35
2016,12,13,11,15,16.0,180.0,2.0,10.0,188.0,171.96,140.54
2016,12,13,11,30,19.0,188.0,1.9,10.0,198.0,179.37,146.47
2016,12,13,11,45,66.0,209.5,1.8,10.0,243.5,224.83,183.86
2016,12,13,12,0,113.0,231.0,1.7,10.0,289.0,261.48,213.0
2016,12,13,12,15,141.5,231.5,1.6,10.0,304.0,270.42,219.18
2016,12,13,12,30,170.0,232.0,1.5,10.0,319.0,272.77,219.78
2016,12,13,12,45,177.5,228.0,1.45,10.0,317.5,261.35,209.35
2016,12,13,13,0,185.0,224.0,1.4,10.0,316.0,248.99,198.05
2016,12,13,13,15,229.0,212.0,1.4,9.5,322.5,239.25,188.01
2016,12,13,13,30,273.0,200.0,1.4,9.0,329.0,224.14,173.01
2016,12,13,13,45,196.5,195.0,1.4,9.0,285.5,191.39,148.25
2016,12,13,14,0,120.0,190.0,1.4,9.0,242.0,163.97,128.96
2016,12,13,14,15,60.0,125.0,1.35,8.5,151.0,108.16,85.47
2016,12,13,14,30,0.0,60.0,1.3,8.0,60.0,53.0,40.7
2016,12,13,14,45,0.0,54.0,1.3,8.0,54.0,47.67,38.02
2016,12,13,15,0,0.0,48.0,1.3,8.0,48.0,42.35,33.22
2016,12,13,15,15,0.0,41.5,1.15,7.5,41.5,36.59,28.03
2016,12,13,15,30,0.0,35.0,1.0,7.0,35.0,30.83,22.78
2016,12,13,15,45,0.0,28.5,0.85,7.0,28.5,25.09,17.42
2016,12,13,16,0,0.0,22.0,0.7,7.0,22.0,19.35,12.02
2016,12,13,16,15,0.0,15.5,0.65,7.0,15.5,13.62,6.59
2016,12,13,16,30,0.0,9.0,0.6,7.0,9.0,7.9,1.04
2016,12,13,16,45,0.0,4.5,0.55,7.0,4.5,3.94,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,97.0,17.0,1.75,1.5,26.5,91.16,7.3
2016,12,14,8,0,194.0,34.0,1.9,2.0,53.0,181.54,144.02
2016,12,14,8,15,235.5,49.5,1.95,2.5,84.5,224.76,189.32
2016,12,14,8,30,277.0,65.0,2.0,3.0,116.0,268.59,229.78
2016,12,14,8,45,309.0,78.0,2.15,3.5,147.5,303.54,261.3
2016,12,14,9,0,341.0,91.0,2.3,4.0,179.0,338.01,291.26
2016,12,14,9,15,364.0,101.5,2.4,4.5,209.0,363.01,312.23
2016,12,14,9,30,387.0,112.0,2.5,5.0,239.0,386.72,331.45
2016,12,14,9,45,320.5,134.5,2.6,5.5,247.5,355.71,303.83
2016,12,14,10,0,254.0,157.0,2.7,6.0,256.0,335.14,284.73
2016,12,14,10,15,290.0,165.0,2.6,6.0,285.5,359.46,304.48
2016,12,14,10,30,326.0,173.0,2.5,6.0,315.0,382.02,322.19
2016,12,14,10,45,329.5,182.0,2.45,6.5,331.5,384.58,322.46
2016,12,14,11,0,333.0,191.0,2.4,7.0,348.0,385.66,321.52
2016,12,14,11,15,358.5,193.0,2.25,7.0,366.5,390.13,323.82
2016,12,14,11,30,384.0,195.0,2.1,7.0,385.0,392.33,323.99
2016,12,14,11,45,440.5,185.0,2.0,7.5,406.5,401.74,329.19
2016,12,14,12,0,497.0,175.0,1.9,8.0,428.0,400.37,325.15
2016,12,14,12,15,447.0,187.0,1.75,8.0,414.0,368.6,297.44
2016,12,14,12,30,397.0,199.0,1.6,8.0,400.0,335.68,269.15
2016,12,14,12,45,268.5,212.0,1.5,8.0,347.0,281.86,225.72
2016,12,14,13,0,140.0,225.0,1.4,8.0,294.0,236.0,189.94
2016,12,14,13,15,107.0,214.5,1.3,8.0,266.5,209.23,168.25
2016,12,14,13,30,74.0,204.0,1.2,8.0,239.0,185.71,149.55
2016,12,14,13,45,96.0,197.0,1.1,8.0,240.0,177.55,141.63
2016,12,14,14,0,118.0,190.0,1.0,8.0,241.0,163.95,129.33
2016,12,14,14,15,96.5,175.5,0.9,7.5,215.5,145.73,116.07
2016,12,14,14,30,75.0,161.0,0.8,7.0,190.0,126.7,102.76
2016,12,14,14,45,70.5,147.0,0.7,7.0,172.5,113.66,97.55
2016,12,14,15,0,66.0,133.0,0.6,7.0,155.0,103.61,88.68
2016,12,14,15,15,61.0,117.0,0.45,7.0,135.5,92.09,78.36
2016,12,14,15,30,56.0,101.0,0.3,7.0,116.0,80.29,67.67
2016,12,14,15,45,47.0,84.0,0.2,7.0,95.0,67.59,56.01
2016,12,14,16,0,38.0,67.0,0.1,7.0,74.0,54.62,43.94
2016,12,14,16,15,24.0,49.5,0.25,6.5,53.5,41.05,31.18
2016,12,14,16,30,10.0,32.0,0.4,6.0,33.0,27.2,17.51
2016,12,14,16,45,5.0,16.0,0.55,6.0,16.5,14.12,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,263.5,13.5,3.8,-1.5,38.5,174.23,0.58
2016,12,15,8,0,527.0,27.0,4.3,-1.0,77.0,350.28,282.39
2016,12,15,8,15,614.0,33.0,4.45,-0.5,121.0,416.5,356.64
2016,12,15,8,30,701.0,39.0,4.6,0.0,165.0,483.35,419.57
2016,12,15,8,45,751.0,43.5,4.85,0.0,209.0,526.19,460.38
2016,12,15,9,0,801.0,48.0,5.1,0.0,253.0,567.42,498.0
2016,12,15,9,15,833.5,51.0,5.1,0.0,294.0,593.91,521.1
2016,12,15,9,30,866.0,54.0,5.1,0.0,335.0,613.03,537.13
2016,12,15,9,45,891.0,55.0,5.15,0.5,371.5,626.77,547.07
2016,12,15,10,0,916.0,56.0,5.2,1.0,408.0,637.45,553.93
2016,12,15,10,15,930.5,57.5,5.15,1.0,438.0,638.99,553.47
2016,12,15,10,30,945.0,59.0,5.1,1.0,468.0,637.12,549.94
2016,12,15,10,45,956.0,59.5,5.05,1.0,491.0,628.52,540.67
2016,12,15,11,0,967.0,60.0,5.0,1.0,514.0,616.45,528.29
2016,12,15,11,15,973.0,60.5,4.95,1.0,529.5,598.15,510.49
2016,12,15,11,30,979.0,61.0,4.9,1.0,545.0,576.53,489.62
2016,12,15,11,45,829.0,91.0,4.9,1.5,505.5,506.21,427.63
2016,12,15,12,0,679.0,121.0,4.9,2.0,466.0,437.59,367.44
2016,12,15,12,15,641.5,132.0,4.85,2.0,458.0,405.41,337.75
2016,12,15,12,30,604.0,143.0,4.8,2.0,450.0,373.6,308.12
2016,12,15,12,45,788.0,102.5,4.8,2.0,496.5,376.97,303.9
2016,12,15,13,0,972.0,62.0,4.8,2.0,543.0,365.06,284.03
2016,12,15,13,15,964.0,61.0,4.7,2.0,526.5,318.87,238.68
2016,12,15,13,30,956.0,60.0,4.6,2.0,510.0,271.46,192.55
2016,12,15,13,45,944.5,59.0,4.6,2.0,486.0,222.43,146.48
2016,12,15,14,0,933.0,58.0,4.6,2.0,462.0,172.94,103.25
2016,12,15,14,15,917.0,56.5,4.5,1.5,431.5,122.45,66.16
2016,12,15,14,30,901.0,55.0,4.4,1.0,401.0,72.39,41.85
2016,12,15,14,45,875.5,53.5,4.35,1.0,365.0,48.2,39.53
2016,12,15,15,0,850.0,52.0,4.3,1.0,329.0,46.83,38.31
2016,12,15,15,15,817.0,49.5,4.1,0.5,288.5,44.61,36.32
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,38.77,30.87
2016,12,15,15,45,725.5,43.5,3.7,0.0,204.0,36.42,28.53
2016,12,15,16,0,667.0,40.0,3.5,0.0,160.0,34.15,26.15
2016,12,15,16,15,578.5,33.5,3.2,-0.5,117.0,29.05,21.03
2016,12,15,16,30,490.0,27.0,2.9,-1.0,74.0,23.94,15.22
2016,12,15,16,45,245.0,13.5,2.6,-1.5,37.0,11.57,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,92.0,16.5,1.55,-5.0,25.0,86.79,0.0
2016,12,16,8,0,184.0,33.0,1.6,-5.0,50.0,174.73,139.93
2016,12,16,8,15,225.5,48.5,1.6,-4.5,80.5,217.61,187.11
2016,12,16,8,30,267.0,64.0,1.6,-4.0,111.0,261.23,228.33
2016,12,16,8,45,293.0,78.0,1.6,-4.0,142.0,293.71,258.63
2016,12,16,9,0,319.0,92.0,1.6,-4.0,173.0,325.54,287.25
2016,12,16,9,15,345.0,102.0,1.55,-3.5,202.5,351.66,309.47
2016,12,16,9,30,371.0,112.0,1.5,-3.0,232.0,376.64,329.91
2016,12,16,9,45,349.0,129.0,1.45,-2.5,252.0,378.25,329.43
2016,12,16,10,0,327.0,146.0,1.4,-2.0,272.0,367.44,318.66
2016,12,16,10,15,171.5,153.5,1.3,-1.5,220.0,265.02,228.98
2016,12,16,10,30,16.0,161.0,1.2,-1.0,168.0,158.9,134.96
2016,12,16,10,45,8.0,135.5,1.2,-1.0,139.0,127.6,107.79
2016,12,16,11,0,0.0,110.0,1.2,-1.0,110.0,98.32,81.97
2016,12,16,11,15,0.0,125.5,1.2,-0.5,125.5,112.34,94.06
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,126.16,105.79
2016,12,16,11,45,0.0,148.0,1.25,0.0,148.0,132.0,110.75
2016,12,16,12,0,0.0,155.0,1.3,0.0,155.0,137.72,115.65
2016,12,16,12,15,0.5,159.0,1.3,0.0,159.5,140.86,118.32
2016,12,16,12,30,1.0,163.0,1.3,0.0,164.0,143.84,120.89
2016,12,16,12,45,0.5,133.0,1.35,0.0,133.5,117.12,97.81
2016,12,16,13,0,0.0,103.0,1.4,0.0,103.0,90.84,74.99
2016,12,16,13,15,0.0,76.5,1.45,0.0,76.5,67.69,54.71
2016,12,16,13,30,0.0,50.0,1.5,0.0,50.0,44.15,33.91
2016,12,16,13,45,0.0,56.5,1.55,0.0,56.5,49.91,39.11
2016,12,16,14,0,0.0,63.0,1.6,0.0,63.0,55.67,44.3
2016,12,16,14,15,0.0,48.0,1.65,0.0,48.0,42.36,32.47
2016,12,16,14,30,0.0,33.0,1.7,0.0,33.0,29.08,20.61
2016,12,16,14,45,0.0,30.0,1.75,0.0,30.0,26.42,19.31
2016,12,16,15,0,0.0,27.0,1.8,0.0,27.0,23.77,16.83
2016,12,16,15,15,0.0,23.5,1.65,0.0,23.5,20.68,13.92
2016,12,16,15,30,0.0,20.0,1.5,0.0,20.0,17.58,10.98
2016,12,16,15,45,0.0,16.5,1.4,-0.5,16.5,14.5,8.04
2016,12,16,16,0,0.0,13.0,1.3,-1.0,13.0,11.41,5.06
2016,12,16,16,15,0.0,9.5,1.2,-1.0,9.5,8.33,2.05
2016,12,16,16,30,0.0,6.0,1.1,-1.0,6.0,5.26,0.0
2016,12,16,16,45,0.0,3.0,1.05,-1.5,3.0,2.63,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,7.5,3.4,-1.0,7.5,6.58,0.0
2016,12,17,8,0,0.0,15.0,3.5,-1.0,15.0,13.19,5.1
2016,12,17,8,15,0.0,25.0,3.6,-0.5,25.0,22.02,13.65
2016,12,17,8,30,0.0,35.0,3.7,0.0,35.0,30.86,21.84
2016,12,17,8,45,0.0,46.0,3.8,0.0,46.0,40.6,30.81
2016,12,17,9,0,0.0,57.0,3.9,0.0,57.0,50.85,40.16
2016,12,17,9,15,0.0,67.5,3.95,0.0,67.5,60.68,49.04
2016,12,17,9,30,0.0,78.0,4.0,0.0,78.0,70.44,57.76
2016,12,17,9,45,0.0,94.5,4.05,0.0,94.5,86.18,71.74
2016,12,17,10,0,0.0,111.0,4.1,0.0,111.0,101.77,85.47
2016,12,17,10,15,0.0,120.0,4.1,0.0,120.0,109.69,92.31
2016,12,17,10,30,0.0,129.0,4.1,0.0,129.0,117.57,99.1
2016,12,17,10,45,35.0,166.5,4.1,0.5,183.0,180.56,154.36
2016,12,17,11,0,70.0,204.0,4.1,1.0,237.0,235.67,201.56
2016,12,17,11,15,72.0,210.0,4.1,1.0,244.5,238.17,203.16
2016,12,17,11,30,74.0,216.0,4.1,1.0,252.0,240.32,204.58
2016,12,17,11,45,111.0,223.5,4.1,1.5,279.0,260.67,221.21
2016,12,17,12,0,148.0,231.0,4.1,2.0,306.0,282.59,238.64
2016,12,17,12,15,145.5,232.0,4.1,2.0,306.0,273.46,230.09
2016,12,17,12,30,143.0,233.0,4.1,2.0,306.0,264.02,221.33
2016,12,17,12,45,94.5,220.5,4.1,2.5,269.0,225.35,188.23
2016,12,17,13,0,46.0,208.0,4.1,3.0,232.0,193.09,161.16
2016,12,17,13,15,46.5,201.5,4.05,3.0,224.5,183.24,152.56
2016,12,17,13,30,47.0,195.0,4.0,3.0,217.0,173.32,143.86
2016,12,17,13,45,366.5,149.0,3.95,3.5,308.5,184.76,139.15
2016,12,17,14,0,686.0,103.0,3.9,4.0,400.0,170.39,111.47
2016,12,17,14,15,666.0,99.5,3.8,4.0,372.5,128.45,80.22
2016,12,17,14,30,646.0,96.0,3.7,4.0,345.0,87.86,58.62
2016,12,17,14,45,624.0,90.5,3.6,4.5,313.0,64.88,54.34
2016,12,17,15,0,602.0,85.0,3.5,5.0,281.0,62.08,51.74
2016,12,17,15,15,562.0,79.5,3.15,4.5,245.0,59.2,49.21
2016,12,17,15,30,522.0,74.0,2.8,4.0,209.0,56.37,46.64
2016,12,17,15,45,459.0,66.5,2.5,3.5,170.0,51.72,42.26
2016,12,17,16,0,396.0,59.0,2.2,3.0,131.0,45.02,35.84
2016,12,17,16,15,311.0,47.5,2.05,2.5,94.5,36.65,27.7
2016,12,17,16,30,226.0,36.0,1.9,2.0,58.0,28.11,18.76
2016,12,17,16,45,113.0,18.0,1.8,2.0,29.0,14.13,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,168.5,14.0,4.5,11.5,29.5,125.49,0.0
2016,12,18,8,0,337.0,28.0,4.6,12.0,59.0,253.33,190.31
2016,12,18,8,15,427.0,36.0,4.6,12.0,96.5,318.0,260.22
2016,12,18,8,30,517.0,44.0,4.6,12.0,134.0,385.09,320.99
2016,12,18,8,45,424.5,66.0,4.6,12.5,152.5,356.8,299.47
2016,12,18,9,0,332.0,88.0,4.6,13.0,171.0,328.49,275.99
2016,12,18,9,15,352.5,99.5,4.65,13.5,201.0,353.24,296.64
2016,12,18,9,30,373.0,111.0,4.7,14.0,231.0,376.69,315.35
2016,12,18,9,45,186.5,111.5,4.8,15.0,171.5,245.8,204.27
2016,12,18,10,0,0.0,112.0,4.9,16.0,112.0,102.84,81.27
2016,12,18,10,15,0.0,120.5,4.8,16.5,120.5,110.23,87.25
2016,12,18,10,30,0.0,129.0,4.7,17.0,129.0,117.61,93.06
2016,12,18,10,45,0.0,122.0,4.6,17.5,122.0,110.07,86.49
2016,12,18,11,0,0.0,115.0,4.5,18.0,115.0,103.0,80.36
2016,12,18,11,15,0.0,61.5,4.35,18.0,61.5,54.36,39.91
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.04,0.27
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.05,0.27
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.05,0.26
2016,12,18,12,15,0.0,14.0,4.05,17.5,14.0,12.34,4.73
2016,12,18,12,30,0.0,20.0,4.1,17.0,20.0,17.63,9.21
2016,12,18,12,45,0.0,19.5,4.15,16.5,19.5,17.19,8.87
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,16.75,8.53
2016,12,18,13,15,22.5,106.5,4.05,15.0,117.0,99.55,77.68
2016,12,18,13,30,45.0,194.0,3.9,14.0,215.0,172.26,137.46
2016,12,18,13,45,22.5,153.0,3.8,13.5,163.5,134.81,107.39
2016,12,18,14,0,0.0,112.0,3.7,13.0,112.0,97.11,77.11
2016,12,18,14,15,0.0,80.5,3.4,12.5,80.5,70.99,55.24
2016,12,18,14,30,0.0,49.0,3.1,12.0,49.0,43.24,31.68
2016,12,18,14,45,0.0,44.5,2.85,11.5,44.5,39.25,29.87
2016,12,18,15,0,0.0,40.0,2.6,11.0,40.0,35.26,26.37
2016,12,18,15,15,0.0,34.5,2.2,10.5,34.5,30.39,22.03
2016,12,18,15,30,0.0,29.0,1.8,10.0,29.0,25.53,17.64
2016,12,18,15,45,0.0,23.5,1.4,10.0,23.5,20.67,13.16
2016,12,18,16,0,0.0,18.0,1.0,10.0,18.0,15.82,8.65
2016,12,18,16,15,0.0,13.0,1.0,9.5,13.0,11.41,4.53
2016,12,18,16,30,0.0,8.0,1.0,9.0,8.0,7.02,0.33
2016,12,18,16,45,0.0,4.0,1.0,8.5,4.0,3.5,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,4.0,15.0,3.55,0.0,15.5,15.58,0.0
2016,12,19,8,0,8.0,30.0,3.6,0.0,31.0,35.67,22.96
2016,12,19,8,15,29.5,48.5,3.7,0.0,53.5,74.89,59.99
2016,12,19,8,30,51.0,67.0,3.8,0.0,76.0,107.98,90.75
2016,12,19,8,45,70.5,85.5,3.9,0.5,101.0,139.32,119.45
2016,12,19,9,0,90.0,104.0,4.0,1.0,126.0,180.28,156.06
2016,12,19,9,15,110.0,117.5,3.95,1.0,149.5,204.45,177.74
2016,12,19,9,30,130.0,131.0,3.9,1.0,173.0,228.55,198.95
2016,12,19,9,45,78.5,139.0,3.85,1.0,165.0,191.34,165.33
2016,12,19,10,0,27.0,147.0,3.8,1.0,157.0,164.72,140.83
2016,12,19,10,15,94.0,167.0,3.75,1.0,206.5,224.15,193.39
2016,12,19,10,30,161.0,187.0,3.7,1.0,256.0,290.48,250.5
2016,12,19,10,45,173.0,196.5,3.65,1.5,274.5,301.15,258.33
2016,12,19,11,0,185.0,206.0,3.6,2.0,293.0,310.71,265.24
2016,12,19,11,15,134.5,211.5,3.5,2.0,275.5,280.98,238.85
2016,12,19,11,30,84.0,217.0,3.4,2.0,258.0,246.81,209.0
2016,12,19,11,45,44.0,193.0,3.35,2.5,214.5,199.19,167.72
2016,12,19,12,0,4.0,169.0,3.3,3.0,171.0,152.2,127.1
2016,12,19,12,15,44.0,196.5,3.2,3.0,219.0,195.25,163.71
2016,12,19,12,30,84.0,224.0,3.1,3.0,267.0,231.11,193.23
2016,12,19,12,45,438.5,162.0,3.05,3.5,380.0,303.95,247.14
2016,12,19,13,0,793.0,100.0,3.0,4.0,493.0,345.17,269.01
2016,12,19,13,15,786.0,99.0,2.9,4.0,478.5,305.7,230.93
2016,12,19,13,30,779.0,98.0,2.8,4.0,464.0,261.64,189.37
2016,12,19,13,45,770.5,95.0,2.75,4.5,443.5,218.04,148.83
2016,12,19,14,0,762.0,92.0,2.7,5.0,423.0,174.1,110.45
2016,12,19,14,15,744.5,89.5,2.6,5.0,395.5,129.62,77.17
2016,12,19,14,30,727.0,87.0,2.5,5.0,368.0,86.06,53.83
2016,12,19,14,45,704.5,82.5,2.45,5.0,335.0,59.07,48.91
2016,12,19,15,0,682.0,78.0,2.4,5.0,302.0,56.87,46.96
2016,12,19,15,15,645.5,73.0,2.15,4.5,264.5,54.2,44.62
2016,12,19,15,30,609.0,68.0,1.9,4.0,227.0,51.57,42.23
2016,12,19,15,45,560.0,60.5,1.65,3.5,187.0,46.75,37.72
2016,12,19,16,0,511.0,53.0,1.4,3.0,147.0,41.87,33.0
2016,12,19,16,15,424.0,44.0,1.3,2.5,107.5,35.44,26.67
2016,12,19,16,30,337.0,35.0,1.2,2.0,68.0,28.91,19.64
2016,12,19,16,45,168.5,17.5,1.15,1.5,34.0,14.02,0.25
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,153.4,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,311.18,240.76
2016,12,20,8,15,555.5,34.5,2.35,-1.5,110.0,381.82,323.78
2016,12,20,8,30,649.0,42.0,2.3,-1.0,153.0,453.54,389.95
2016,12,20,8,45,705.0,46.5,2.3,-0.5,197.0,500.0,431.8
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,544.89,470.18
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,427.01,370.5
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,293.14,254.61
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,314.71,272.7
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,335.09,288.51
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,333.84,285.42
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,322.14,273.86
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,362.47,305.97
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,390.62,326.88
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,409.47,339.17
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,416.99,341.9
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,479.34,386.66
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,520.79,411.28
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,488.15,383.26
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,452.93,353.16
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,413.85,318.33
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,372.93,280.95
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,328.6,240.26
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,282.91,198.05
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,234.85,154.58
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,186.03,112.76
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,136.03,75.66
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,80.89,44.81
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,48.95,39.46
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,47.24,37.97
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,45.49,36.54
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,43.79,35.08
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,40.3,31.79
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,36.8,28.38
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,31.78,23.43
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,26.76,17.93
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,12.88,0.41
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
